Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
905963,The Hawthornes Cherry Willingham,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
905963,The Hawthornes Cherry Willingham,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
905963,The Hawthornes Cherry Willingham,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
905963,The Hawthornes Cherry Willingham,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
905963,The Hawthornes Cherry Willingham,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,20.24
905963,The Hawthornes Cherry Willingham,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,22.37
905963,The Hawthornes Cherry Willingham,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,20.93
905963,The Hawthornes Cherry Willingham,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,54.5
905963,The Hawthornes Cherry Willingham,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,84.8
905963,The Hawthornes Cherry Willingham,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,93.6
905963,The Hawthornes Cherry Willingham,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,90.9
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,feeder,,L3 Active Power,kW,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,feeder,,L2 Active Power,kW,0.65
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,feeder,,L1 Active Power,kW,1.11
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,feeder,,N Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,feeder,,L3 Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,feeder,,L1 Current (RMS),A,5.6
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.5
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,25.2
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.07
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.85
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.78
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,29.2
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.6
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.6
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,30.6
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,22.01
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,28.57
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,24.99
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,52.8
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,91.5
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,117.9
905963,The Hawthornes Cherry Willingham,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,105.2
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,feeder,,L3 Active Power,kW,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,feeder,,L2 Active Power,kW,0.74
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,feeder,,L1 Active Power,kW,1.78
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,feeder,,N Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,feeder,,L3 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,feeder,,L1 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.48
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.31
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.6
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.18
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.87
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (RMS),A,36.7
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.4
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,30.5
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,23.37
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,25.25
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,24.1
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,58.3
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,97.7
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,104.7
905963,The Hawthornes Cherry Willingham,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,101.8
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,feeder,,L3 Active Power,kW,-1.73
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,feeder,,L2 Active Power,kW,0.59
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,feeder,,L1 Active Power,kW,0.72
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,feeder,,N Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,feeder,,L3 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,feeder,,L1 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.73
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.35
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.4
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.45
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (RMS),A,31.6
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.6
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.1
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,30.5
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,19.42
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,26.72
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,18.14
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,58.8
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,81.6
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,110.1
905963,The Hawthornes Cherry Willingham,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,78.0
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,feeder,,L3 Active Power,kW,-2.14
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,feeder,,L2 Active Power,kW,0.59
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,feeder,,L1 Active Power,kW,0.61
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,feeder,,N Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,feeder,,L3 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,feeder,,L1 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.36
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.89
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.03
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.94
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (RMS),A,27.5
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.3
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,30.5
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,17.11
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,21.22
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,18.68
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,50.0
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,72.9
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,88.2
905963,The Hawthornes Cherry Willingham,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,80.7
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,feeder,,L3 Active Power,kW,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,feeder,,L2 Active Power,kW,0.65
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,feeder,,L1 Active Power,kW,0.87
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,feeder,,N Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,feeder,,L3 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,feeder,,L1 Current (RMS),A,5.2
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.41
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.99
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.01
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (RMS),A,28.6
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.4
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,14.03
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,20.73
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,21.14
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,47.3
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,60.3
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,86.3
905963,The Hawthornes Cherry Willingham,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,89.7
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.27
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,feeder,,L3 Active Power,kW,-2.88
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,feeder,,L2 Active Power,kW,0.64
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,feeder,,L1 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,feeder,,N Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,feeder,,L3 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,feeder,,L2 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,feeder,,L1 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.41
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.89
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.67
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (RMS),A,32.5
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,29.8
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,13.66
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,20.69
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,22.84
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,50.0
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,58.8
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,86.6
905963,The Hawthornes Cherry Willingham,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,96.5
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,feeder,,L3 Active Power,kW,-3.63
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,feeder,,L2 Active Power,kW,0.66
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,feeder,,L1 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,feeder,,N Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,feeder,,L3 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.15
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.77
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.46
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.1
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (RMS),A,30.2
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,29.6
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,13.82
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,22.13
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,21.18
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,49.6
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,60.1
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,92.1
905963,The Hawthornes Cherry Willingham,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,90.6
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,feeder,,L3 Active Power,kW,-4.17
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,feeder,,L2 Active Power,kW,0.79
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,feeder,,L1 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,feeder,,N Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,feeder,,L3 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,feeder,,L2 Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.23
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.97
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.76
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.82
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (RMS),A,31.7
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,29.6
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,17.03
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,20.06
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,23.37
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,56.9
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,72.5
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,84.8
905963,The Hawthornes Cherry Willingham,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,98.6
