Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,feeder,,L3 Active Power,kW,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,feeder,,L2 Active Power,kW,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,feeder,,L1 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,feeder,,N Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,feeder,,L3 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,feeder,,L2 Current (RMS),A,5.2
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,feeder,,L1 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.97
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.83
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.13
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.47
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.52
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.1
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,29.8
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,22.08
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,16.47
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,27.71
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,66.0
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,91.6
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,70.4
905963,The Hawthornes Cherry Willingham,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,116.1
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,feeder,,L3 Active Power,kW,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,feeder,,L2 Active Power,kW,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,feeder,,L1 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,feeder,,N Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,feeder,,L2 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.08
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.82
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.72
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (RMS),A,29.3
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.8
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,29.5
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,24.24
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,15.62
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,19.29
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,60.8
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,100.6
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,66.8
905963,The Hawthornes Cherry Willingham,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,82.2
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,feeder,,L3 Active Power,kW,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,feeder,,L2 Active Power,kW,-1.59
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,feeder,,L1 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,feeder,,N Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,feeder,,L3 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,feeder,,L2 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.21
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.47
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.16
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.5
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (RMS),A,29.1
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.7
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,30.0
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,20.24
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,17.67
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,19.68
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,49.5
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,84.3
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,75.7
905963,The Hawthornes Cherry Willingham,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,83.8
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,feeder,,L3 Active Power,kW,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,feeder,,L2 Active Power,kW,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,feeder,,L1 Active Power,kW,0.48
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,feeder,,N Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,feeder,,L3 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,feeder,,L2 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,feeder,,L1 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.39
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.16
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.39
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (RMS),A,31.4
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,29.9
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,18.59
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,10.61
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,19.54
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,57.0
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,77.4
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,47.0
905963,The Hawthornes Cherry Willingham,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,82.5
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,feeder,,L3 Active Power,kW,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,feeder,,L2 Active Power,kW,-2.4
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,feeder,,L1 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,feeder,,N Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,feeder,,L3 Current (RMS),A,5.2
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,feeder,,L2 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.02
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.18
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.26
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (RMS),A,29.4
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,29.8
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,15.89
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,10.7
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,18.21
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,54.5
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,67.7
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,47.2
905963,The Hawthornes Cherry Willingham,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,78.6
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,feeder,,L3 Active Power,kW,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,feeder,,L2 Active Power,kW,-1.56
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,feeder,,L1 Active Power,kW,0.55
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,feeder,,N Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,feeder,,L3 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,feeder,,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,feeder,,L1 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.51
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.16
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (RMS),A,41.9
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.4
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,29.7
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,21.67
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,11.7
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,13.38
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,65.8
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,90.2
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,52.8
905963,The Hawthornes Cherry Willingham,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,59.9
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.78
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,feeder,,L3 Active Power,kW,-2.2
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,feeder,,L2 Active Power,kW,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,feeder,,L1 Active Power,kW,0.83
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,feeder,,N Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,feeder,,L3 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,feeder,,L2 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,feeder,,L1 Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.92
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.91
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (RMS),A,34.7
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.7
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,29.7
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,18.71
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,8.35
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,13.87
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,72.8
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,81.5
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,41.6
905963,The Hawthornes Cherry Willingham,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,62.5
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.8
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,feeder,,L3 Active Power,kW,-5.14
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,feeder,,L2 Active Power,kW,-2.75
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,feeder,,L1 Active Power,kW,1.19
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,feeder,,N Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,feeder,,L3 Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,feeder,,L2 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,feeder,,L1 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,29.6
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,6.28
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,7.18
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,12.86
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,55.8
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,30.7
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,36.1
905963,The Hawthornes Cherry Willingham,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,57.5
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,feeder,,L3 Active Power,kW,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,feeder,,L2 Active Power,kW,-2.73
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,feeder,,L1 Active Power,kW,1.24
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,feeder,,N Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,feeder,,L2 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,feeder,,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
