Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.78
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (RMS),A,24.5
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,29.0
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,12.25
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,7.11
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,12.62
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,50.0
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,52.8
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,38.0
905963,The Hawthornes Cherry Willingham,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,56.9
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,feeder,,L3 Active Power,kW,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,feeder,,L2 Active Power,kW,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,feeder,,L1 Active Power,kW,0.69
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,feeder,,N Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,feeder,,L1 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.96
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.93
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (RMS),A,30.9
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,29.5
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,16.04
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,10.49
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,13.32
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,49.8
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,68.1
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,46.5
905963,The Hawthornes Cherry Willingham,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,58.8
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,feeder,,L3 Active Power,kW,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,feeder,,L2 Active Power,kW,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,feeder,,L1 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,feeder,,N Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,feeder,,L3 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,feeder,,L1 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.42
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.91
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (RMS),A,29.8
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.3
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,29.2
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,17.5
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,16.16
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,11.62
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,51.3
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,72.8
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,68.5
905963,The Hawthornes Cherry Willingham,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,52.6
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.38
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,feeder,,L3 Active Power,kW,-1.41
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,feeder,,L2 Active Power,kW,-1.24
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,feeder,,L1 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,feeder,,N Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,feeder,,L3 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,feeder,,L2 Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,feeder,,L1 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.03
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (RMS),A,23.9
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,29.4
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,11.94
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,8.56
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,9.63
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,49.0
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,51.9
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,40.0
905963,The Hawthornes Cherry Willingham,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,45.9
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,feeder,,L3 Active Power,kW,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,feeder,,L2 Active Power,kW,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,feeder,,L1 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,feeder,,N Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,feeder,,L2 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (RMS),A,26.3
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,29.3
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,13.18
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,7.42
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,9.23
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,50.4
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,56.6
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,36.0
905963,The Hawthornes Cherry Willingham,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,45.0
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,feeder,,L3 Active Power,kW,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,feeder,,L2 Active Power,kW,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,feeder,,L1 Active Power,kW,1.14
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,feeder,,N Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,feeder,,L1 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.08
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.37
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,29.3
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.83
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,10.63
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,7.6
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,13.04
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,42.1
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,46.4
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,36.4
905963,The Hawthornes Cherry Willingham,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,58.0
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,feeder,,L3 Active Power,kW,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,feeder,,L2 Active Power,kW,0.17
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,feeder,,L1 Active Power,kW,1.93
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,feeder,,N Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,feeder,,L3 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,feeder,,L1 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.67
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.07
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,29.2
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,13.76
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,12.31
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,14.95
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,41.5
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,59.0
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,54.9
905963,The Hawthornes Cherry Willingham,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,65.1
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.34
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,feeder,,L3 Active Power,kW,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,feeder,,L2 Active Power,kW,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,feeder,,L1 Active Power,kW,2.51
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,feeder,,N Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,feeder,,L3 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,feeder,,L2 Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,feeder,,L1 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.78
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,29.1
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,13.09
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,9.25
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,12.02
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,43.0
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,55.5
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,43.0
905963,The Hawthornes Cherry Willingham,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,52.8
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,feeder,,L3 Active Power,kW,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,feeder,,L2 Active Power,kW,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,feeder,,L1 Active Power,kW,2.48
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,feeder,,N Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,feeder,,L2 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,feeder,,L1 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
