Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (RMS),A,27.5
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,27.9
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,12.35
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,8.0
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,11.77
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,48.9
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,52.8
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,40.6
905963,The Hawthornes Cherry Willingham,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,53.2
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,feeder,,L3 Active Power,kW,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,feeder,,L2 Active Power,kW,6.91
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,feeder,,L1 Active Power,kW,0.97
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,feeder,,N Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,feeder,,L2 Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,feeder,,L1 Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,28.2
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,10.66
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,14.51
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,11.26
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,38.6
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,46.8
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,62.6
905963,The Hawthornes Cherry Willingham,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,52.7
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,feeder,,L3 Active Power,kW,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,feeder,,L2 Active Power,kW,7.14
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,feeder,,L1 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,feeder,,N Current (RMS),A,27.5
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,feeder,,L2 Current (RMS),A,29.4
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,28.9
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,11.47
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,14.33
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,14.31
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,39.4
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,52.3
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,64.3
905963,The Hawthornes Cherry Willingham,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,65.2
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,feeder,,L3 Active Power,kW,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,feeder,,L2 Active Power,kW,6.31
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,feeder,,L1 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,feeder,,N Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,feeder,,L2 Current (RMS),A,28.8
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,28.8
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,13.57
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,12.59
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,10.75
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,41.9
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,58.3
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,56.0
905963,The Hawthornes Cherry Willingham,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,50.2
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,feeder,,L3 Active Power,kW,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,feeder,,L2 Active Power,kW,8.32
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,feeder,,L1 Active Power,kW,0.47
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,feeder,,N Current (RMS),A,33.1
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,feeder,,L2 Current (RMS),A,35.1
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.22
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (RMS),A,25.3
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,28.7
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,6.04
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,13.1
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,10.12
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,38.4
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,58.0
905963,The Hawthornes Cherry Willingham,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,47.6
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.38
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,feeder,,L3 Active Power,kW,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,feeder,,L2 Active Power,kW,7.26
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,feeder,,L1 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,feeder,,N Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,feeder,,L2 Current (RMS),A,30.0
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,28.6
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,5.68
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,10.48
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,7.57
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,36.7
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,29.7
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,49.2
905963,The Hawthornes Cherry Willingham,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,39.5
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.36
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,feeder,,L3 Active Power,kW,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,feeder,,L2 Active Power,kW,7.84
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,feeder,,L1 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,feeder,,N Current (RMS),A,29.4
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,feeder,,L3 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,feeder,,L2 Current (RMS),A,32.3
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,28.5
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,5.61
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,11.04
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,4.66
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,40.9
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,30.4
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,50.4
905963,The Hawthornes Cherry Willingham,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,feeder,,L3 Active Power,kW,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,feeder,,L2 Active Power,kW,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,feeder,,L1 Active Power,kW,0.6
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,feeder,,N Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,feeder,,L3 Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,feeder,,L2 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,feeder,,L1 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.47
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,27.6
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,5.74
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,0.02
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,5.35
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,51.6
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,30.7
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,feeder,,L3 Active Power,kW,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,feeder,,L2 Active Power,kW,0.7
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,feeder,,L1 Active Power,kW,0.44
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,feeder,,N Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (RMS),A,30.0
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,28.4
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
