Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,10.35
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,1.13
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,7.92
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,56.7
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,45.9
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,41.1
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,feeder,,L3 Active Power,kW,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,feeder,,L2 Active Power,kW,1.45
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,feeder,,L1 Active Power,kW,0.44
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,feeder,,N Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,feeder,,L3 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,feeder,,L2 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,feeder,,L1 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,28.3
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,9.76
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,3.2
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,8.79
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,54.2
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,45.3
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,23.5
905963,The Hawthornes Cherry Willingham,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,44.8
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,feeder,,L3 Active Power,kW,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,feeder,,L2 Active Power,kW,1.85
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,feeder,,L1 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,feeder,,N Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,feeder,,L3 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,feeder,,L2 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,feeder,,L1 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.98
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.46
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.23
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (RMS),A,38.8
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,28.2
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,12.8
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,7.66
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,17.57
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,55.9
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,57.4
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,37.9
905963,The Hawthornes Cherry Willingham,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,77.2
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.3
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,feeder,,L3 Active Power,kW,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,feeder,,L2 Active Power,kW,0.85
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,feeder,,L1 Active Power,kW,0.51
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,feeder,,N Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,feeder,,L3 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,feeder,,L1 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.1
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.65
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,32.7
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,28.1
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,8.73
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,6.2
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,13.1
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,48.1
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,41.8
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,33.4
905963,The Hawthornes Cherry Willingham,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,59.6
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.31
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,feeder,,L3 Active Power,kW,-2.24
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,feeder,,L2 Active Power,kW,1.03
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,feeder,,L1 Active Power,kW,1.24
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,feeder,,N Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,feeder,,L3 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,feeder,,L2 Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,feeder,,L1 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,27.3
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,6.18
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,7.84
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,11.66
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,43.7
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,34.4
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,42.0
905963,The Hawthornes Cherry Willingham,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,54.3
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,feeder,,L3 Active Power,kW,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,feeder,,L2 Active Power,kW,3.68
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,feeder,,L1 Active Power,kW,1.29
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,feeder,,N Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,feeder,,L2 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,feeder,,L1 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.31
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,28.1
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,8.49
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,12.28
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,15.1
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,38.9
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,39.9
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,54.0
905963,The Hawthornes Cherry Willingham,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,66.0
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,feeder,,L3 Active Power,kW,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,feeder,,L2 Active Power,kW,4.46
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,feeder,,L1 Active Power,kW,1.33
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,feeder,,N Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,feeder,,L2 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,feeder,,L1 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.98
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,28.1
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,6.48
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,13.15
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,12.73
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,39.8
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,34.5
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,58.7
905963,The Hawthornes Cherry Willingham,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,58.9
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,feeder,,L3 Active Power,kW,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,feeder,,L2 Active Power,kW,4.06
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,feeder,,L1 Active Power,kW,1.94
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,feeder,,N Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,feeder,,L3 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,feeder,,L2 Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,feeder,,L1 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.46
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,28.0
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,6.03
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,13.24
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,13.39
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,40.8
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,31.0
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,57.9
905963,The Hawthornes Cherry Willingham,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,59.5
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,feeder,,L3 Active Power,kW,-1.44
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,feeder,,L2 Active Power,kW,9.29
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,feeder,,L1 Active Power,kW,1.45
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,feeder,,N Current (RMS),A,33.0
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,feeder,,L3 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,feeder,,L2 Current (RMS),A,38.1
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,feeder,,L1 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.3
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,28.0
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,7.98
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,20.21
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,12.9
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,49.2
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,38.7
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,84.8
905963,The Hawthornes Cherry Willingham,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,57.0
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,feeder,,L3 Active Power,kW,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,feeder,,L2 Active Power,kW,10.79
