Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,feeder,,L1 Active Power,kW,0.51
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,feeder,,N Current (RMS),A,41.8
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,feeder,,L2 Current (RMS),A,44.4
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.19
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,27.9
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,12.03
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,19.42
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,14.73
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,43.7
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,52.8
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,82.4
905963,The Hawthornes Cherry Willingham,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,64.8
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,feeder,,L3 Active Power,kW,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,feeder,,L2 Active Power,kW,11.15
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,feeder,,L1 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,feeder,,N Current (RMS),A,43.7
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,feeder,,L2 Current (RMS),A,46.2
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.46
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,27.9
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,10.71
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,14.32
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,14.51
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,35.9
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,48.5
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,62.4
905963,The Hawthornes Cherry Willingham,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,64.4
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,feeder,,L3 Active Power,kW,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,feeder,,L2 Active Power,kW,3.85
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,feeder,,L1 Active Power,kW,0.57
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,feeder,,N Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,feeder,,L2 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,feeder,,L1 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.9
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,27.8
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,9.18
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,8.35
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,11.62
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,42.0
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,45.2
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,40.6
905963,The Hawthornes Cherry Willingham,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,54.6
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,feeder,,L3 Active Power,kW,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,feeder,,L2 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,feeder,,L1 Active Power,kW,0.81
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,feeder,,N Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,feeder,,L3 Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,feeder,,L1 Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,27.8
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,10.92
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,7.22
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,8.34
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,45.5
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,48.6
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,36.0
905963,The Hawthornes Cherry Willingham,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,42.0
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,feeder,,L3 Active Power,kW,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,feeder,,L2 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,feeder,,L1 Active Power,kW,0.59
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,feeder,,N Current (RMS),A,5.2
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,feeder,,L3 Current (RMS),A,5.2
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,feeder,,L1 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,27.5
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,6.99
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,9.63
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,9.48
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,39.2
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,34.4
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,46.0
905963,The Hawthornes Cherry Willingham,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,46.0
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.29
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,feeder,,L3 Active Power,kW,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,feeder,,L2 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,feeder,,L1 Active Power,kW,0.56
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,feeder,,N Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,feeder,,L3 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,feeder,,L1 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.36
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,23.8
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,5.72
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,6.84
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,11.78
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,43.4
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,29.8
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,36.6
905963,The Hawthornes Cherry Willingham,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,54.7
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.28
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,feeder,,L3 Active Power,kW,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,feeder,,L2 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,feeder,,L1 Active Power,kW,0.47
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,feeder,,N Current (RMS),A,5.2
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,feeder,,L3 Current (RMS),A,5.4
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,feeder,,L1 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.36
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,26.3
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,6.12
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,8.12
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,14.34
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,44.5
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,31.0
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,39.2
905963,The Hawthornes Cherry Willingham,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,63.4
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,feeder,,L3 Active Power,kW,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,feeder,,L2 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,feeder,,L1 Active Power,kW,0.58
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,feeder,,N Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,feeder,,L1 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.47
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,24.5
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,4.36
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,0.71
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,7.84
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,48.0
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,41.6
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,feeder,,L3 Active Power,kW,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,feeder,,L2 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,feeder,,L1 Active Power,kW,0.61
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,feeder,,N Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,feeder,,L1 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
