Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.37
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,30.0
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (RMS),A,28.5
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,27.4
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,6.91
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,3.45
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,8.38
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,46.0
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,32.6
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,28.5
905963,The Hawthornes Cherry Willingham,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,41.0
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,feeder,,L3 Active Power,kW,-1.44
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,feeder,,L2 Active Power,kW,1.25
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,feeder,,L1 Active Power,kW,0.79
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,feeder,,N Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,feeder,,L3 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,feeder,,L2 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,feeder,,L1 Current (RMS),A,5.4
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.08
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,29.4
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,27.4
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,6.73
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,2.92
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,10.75
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,53.7
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,32.3
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,50.3
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.38
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,feeder,,L3 Active Power,kW,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,feeder,,L2 Active Power,kW,2.32
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,feeder,,L1 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,feeder,,N Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,feeder,,L3 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,feeder,,L2 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.08
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,29.0
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,27.4
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,5.67
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,4.48
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,14.58
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,54.2
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,28.9
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,64.5
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.38
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,feeder,,L3 Active Power,kW,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,feeder,,L2 Active Power,kW,1.59
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,feeder,,L1 Active Power,kW,0.55
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,feeder,,N Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,feeder,,L2 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,feeder,,L1 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.16
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (RMS),A,25.1
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,25.6
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,6.42
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,5.87
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,13.17
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,45.3
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,33.1
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,33.7
905963,The Hawthornes Cherry Willingham,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,58.9
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.38
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,feeder,,L3 Active Power,kW,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,feeder,,L2 Active Power,kW,1.17
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,feeder,,L1 Active Power,kW,0.44
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,feeder,,N Current (RMS),A,5.6
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,feeder,,L2 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,feeder,,L1 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,27.2
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,4.58
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,4.74
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,8.14
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,38.0
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,29.5
905963,The Hawthornes Cherry Willingham,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,40.8
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,feeder,,L3 Active Power,kW,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,feeder,,L2 Active Power,kW,0.47
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,feeder,,L1 Active Power,kW,0.44
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,feeder,,N Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,feeder,,L1 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,6.65
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,4.56
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,8.81
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,42.3
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,33.4
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,42.9
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,feeder,,L3 Active Power,kW,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,feeder,,L2 Active Power,kW,0.64
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,feeder,,L1 Active Power,kW,0.45
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,feeder,,N Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,feeder,,L3 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,feeder,,L1 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.45
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,5.35
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,6.12
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,11.3
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,42.4
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,34.4
905963,The Hawthornes Cherry Willingham,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,51.7
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,feeder,,L3 Active Power,kW,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,feeder,,L2 Active Power,kW,1.74
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,feeder,,L1 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,feeder,,N Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,feeder,,L3 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,feeder,,L2 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,feeder,,L1 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,5.6
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,8.08
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,13.43
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,41.2
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,28.6
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,38.6
905963,The Hawthornes Cherry Willingham,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,58.5
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,feeder,,L3 Active Power,kW,-1.31
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,feeder,,L2 Active Power,kW,1.85
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,feeder,,L1 Active Power,kW,1.2
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,feeder,,N Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,feeder,,L3 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,feeder,,L2 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,feeder,,L1 Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (RMS),A,22.9
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
