Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,24.8
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,3.91
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,11.97
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,16.54
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,47.3
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,53.6
905963,The Hawthornes Cherry Willingham,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,70.3
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,feeder,,L3 Active Power,kW,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,feeder,,L2 Active Power,kW,3.78
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,feeder,,L1 Active Power,kW,2.49
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,feeder,,N Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,feeder,,L2 Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,feeder,,L1 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,0.0
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,7.17
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,11.4
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,15.08
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,42.4
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,34.0
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,51.8
905963,The Hawthornes Cherry Willingham,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,65.2
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,feeder,,L3 Active Power,kW,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,feeder,,L2 Active Power,kW,1.71
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,feeder,,L1 Active Power,kW,4.55
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,feeder,,N Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,feeder,,L3 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,feeder,,L2 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,feeder,,L1 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (RMS),A,26.1
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,9.11
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,8.4
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,14.04
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,42.8
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,40.4
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,39.9
905963,The Hawthornes Cherry Willingham,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,60.9
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.35
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,feeder,,L3 Active Power,kW,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,feeder,,L2 Active Power,kW,2.9
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,feeder,,L1 Active Power,kW,4.14
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,feeder,,N Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,feeder,,L3 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,feeder,,L2 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,feeder,,L1 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.8
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (RMS),A,25.3
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,27.3
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,7.64
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,9.57
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,17.78
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,47.6
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,34.8
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,44.3
905963,The Hawthornes Cherry Willingham,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,75.4
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.28
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,feeder,,L3 Active Power,kW,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,feeder,,L2 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,feeder,,L1 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,feeder,,N Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,feeder,,L3 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,feeder,,L1 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.5
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,27.3
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,11.24
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,10.73
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,16.36
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,43.5
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,49.7
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,48.4
905963,The Hawthornes Cherry Willingham,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,69.6
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.35
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,feeder,,L3 Active Power,kW,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,feeder,,L2 Active Power,kW,0.68
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,feeder,,L1 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,feeder,,N Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,feeder,,L2 Current (RMS),A,5.3
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.3
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.17
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.48
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (RMS),A,30.9
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,13.06
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,16.91
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,12.49
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,41.9
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,56.2
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,71.5
905963,The Hawthornes Cherry Willingham,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,55.6
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.38
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,feeder,,L3 Active Power,kW,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,feeder,,L2 Active Power,kW,1.88
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,feeder,,L1 Active Power,kW,0.64
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,feeder,,N Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,feeder,,L2 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,feeder,,L1 Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.92
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.36
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.46
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (RMS),A,33.4
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,27.3
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,12.18
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,20.43
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,16.63
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,49.7
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,55.6
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,85.4
905963,The Hawthornes Cherry Willingham,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,71.9
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.38
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,feeder,,L3 Active Power,kW,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,feeder,,L2 Active Power,kW,1.47
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,feeder,,L1 Active Power,kW,2.19
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,feeder,,N Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,feeder,,L2 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,feeder,,L1 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.12
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.86
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (RMS),A,29.2
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,27.3
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,11.24
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,19.97
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,24.36
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,54.5
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,49.8
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,85.0
905963,The Hawthornes Cherry Willingham,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,103.1
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,feeder,,L3 Active Power,kW,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,feeder,,L2 Active Power,kW,1.22
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,feeder,,L1 Active Power,kW,1.13
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,feeder,,N Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,feeder,,L3 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,feeder,,L2 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,feeder,,L1 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.05
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.35
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.01
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,12.64
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,14.31
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,17.53
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,41.0
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,57.3
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,62.7
905963,The Hawthornes Cherry Willingham,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,74.6
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.29
