Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,feeder,,L3 Active Power,kW,-2.88
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,feeder,,L2 Active Power,kW,3.74
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,feeder,,L1 Active Power,kW,1.12
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,feeder,,N Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,feeder,,L3 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,feeder,,L2 Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,feeder,,L1 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.9
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.71
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (RMS),A,34.3
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,27.1
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,16.2
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,15.72
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,14.91
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,53.0
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,70.8
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,67.2
905963,The Hawthornes Cherry Willingham,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,65.1
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.29
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,feeder,,L3 Active Power,kW,-1.47
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,feeder,,L2 Active Power,kW,4.53
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,feeder,,L1 Active Power,kW,1.08
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,feeder,,N Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,feeder,,L3 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,feeder,,L2 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,feeder,,L1 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.77
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.39
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (RMS),A,27.5
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,23.4
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,12.98
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,16.84
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,13.22
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,43.6
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,57.8
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,71.3
905963,The Hawthornes Cherry Willingham,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,58.3
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,feeder,,L3 Active Power,kW,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,feeder,,L2 Active Power,kW,3.98
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,feeder,,L1 Active Power,kW,1.14
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,feeder,,N Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,feeder,,L3 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,feeder,,L2 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,feeder,,L1 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.76
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,30.0
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.81
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.4
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (RMS),A,31.5
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.3
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,23.9
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,17.54
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,14.99
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,18.38
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,46.7
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,75.6
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,65.2
905963,The Hawthornes Cherry Willingham,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,80.3
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,feeder,,L3 Active Power,kW,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,feeder,,L2 Active Power,kW,2.94
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,feeder,,L1 Active Power,kW,1.34
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,feeder,,N Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,feeder,,L2 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,feeder,,L1 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.98
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.7
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.89
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.6
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,24.8
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,10.16
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,15.98
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,22.77
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,55.8
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,47.0
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,68.3
905963,The Hawthornes Cherry Willingham,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,95.8
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,feeder,,L3 Active Power,kW,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,feeder,,L2 Active Power,kW,0.66
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,feeder,,L1 Active Power,kW,1.84
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,feeder,,N Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,feeder,,L2 Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,feeder,,L1 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.63
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.47
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (RMS),A,28.8
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,27.5
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,13.14
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,15.05
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,18.0
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,46.8
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,58.1
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,66.0
905963,The Hawthornes Cherry Willingham,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,77.3
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,feeder,,L3 Active Power,kW,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,feeder,,L2 Active Power,kW,0.45
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,feeder,,L1 Active Power,kW,1.14
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,feeder,,N Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,feeder,,L1 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.27
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.79
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.11
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,0.0
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,11.24
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,15.95
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,13.8
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,41.8
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,51.1
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,68.3
905963,The Hawthornes Cherry Willingham,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,62.5
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,feeder,,L3 Active Power,kW,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,feeder,,L2 Active Power,kW,0.79
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,feeder,,L1 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,feeder,,N Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,feeder,,L2 Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.53
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.63
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.93
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.9
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,27.6
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,13.27
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,15.75
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,12.99
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,37.7
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,56.4
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,66.9
905963,The Hawthornes Cherry Willingham,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,59.3
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,feeder,,L3 Active Power,kW,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,feeder,,L2 Active Power,kW,0.49
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,feeder,,L1 Active Power,kW,0.21
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,feeder,,N Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.11
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.33
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.73
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,12.89
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,13.99
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,11.48
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,40.7
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,56.1
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,59.1
905963,The Hawthornes Cherry Willingham,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,53.4
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,feeder,,L3 Active Power,kW,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,feeder,,L2 Active Power,kW,0.44
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,feeder,,L1 Active Power,kW,0.2
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,feeder,,N Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,8.7
