Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,11.47
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,10.8
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,9.9
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,36.8
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,49.3
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,47.8
905963,The Hawthornes Cherry Willingham,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,46.9
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,feeder,,L3 Active Power,kW,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,feeder,,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,feeder,,L1 Active Power,kW,0.18
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,feeder,,N Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.23
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,27.7
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,12.05
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,12.66
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,9.11
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,41.9
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,52.4
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,55.1
905963,The Hawthornes Cherry Willingham,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,44.3
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,feeder,,L3 Active Power,kW,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,feeder,,L2 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,feeder,,L1 Active Power,kW,0.19
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,feeder,,N Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.04
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,27.7
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,9.94
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,9.03
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,12.15
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,34.0
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,45.1
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,40.8
905963,The Hawthornes Cherry Willingham,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,55.4
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,feeder,,L3 Active Power,kW,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,feeder,,L2 Active Power,kW,1.44
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,feeder,,L1 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,feeder,,N Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,feeder,,L2 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,27.8
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,7.4
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,12.51
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,9.27
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,36.0
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,35.8
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,55.1
905963,The Hawthornes Cherry Willingham,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,44.6
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,feeder,,L3 Active Power,kW,-1.68
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,feeder,,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,feeder,,L1 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,feeder,,N Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,feeder,,L3 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,23.4
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,6.59
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,10.57
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,9.81
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,31.7
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,47.8
905963,The Hawthornes Cherry Willingham,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,46.5
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,feeder,,L3 Active Power,kW,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,feeder,,L2 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,feeder,,L1 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,feeder,,N Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,feeder,,L3 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,27.9
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,7.92
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,8.67
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,8.89
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,36.7
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,41.3
905963,The Hawthornes Cherry Willingham,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,44.3
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,feeder,,L3 Active Power,kW,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,feeder,,L2 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,feeder,,L1 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,feeder,,L2 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,24.3
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,6.74
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,7.82
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,9.67
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,37.0
905963,The Hawthornes Cherry Willingham,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,46.2
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,feeder,,L3 Active Power,kW,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,feeder,,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,feeder,,L1 Active Power,kW,0.16
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,7.09
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,7.05
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,11.46
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,28.6
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,33.5
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,32.8
905963,The Hawthornes Cherry Willingham,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,51.8
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,feeder,,L3 Active Power,kW,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,feeder,,L2 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,feeder,,L1 Active Power,kW,0.14
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
