Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,28.0
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,6.95
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,7.07
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,9.3
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,26.6
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,32.6
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,33.1
905963,The Hawthornes Cherry Willingham,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,44.3
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,feeder,,L3 Active Power,kW,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,feeder,,L2 Active Power,kW,0.45
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,feeder,,L1 Active Power,kW,0.19
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,25.4
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,7.18
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,7.17
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,10.59
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,33.2
905963,The Hawthornes Cherry Willingham,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,49.0
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,feeder,,L3 Active Power,kW,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,feeder,,L2 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,feeder,,L1 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,feeder,,N Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,28.1
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,6.12
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,7.6
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,7.61
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,29.8
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,34.6
905963,The Hawthornes Cherry Willingham,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,39.6
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,feeder,,L3 Active Power,kW,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,feeder,,L2 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,feeder,,L1 Active Power,kW,0.18
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,feeder,,N Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,28.1
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,6.51
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,10.01
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,8.05
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,30.2
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,43.4
905963,The Hawthornes Cherry Willingham,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,40.7
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,feeder,,L3 Active Power,kW,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,feeder,,L2 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,feeder,,L1 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,feeder,,N Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,7.26
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,9.22
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,7.62
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,26.1
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,33.4
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,41.2
905963,The Hawthornes Cherry Willingham,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,38.2
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,feeder,,L3 Active Power,kW,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,feeder,,L2 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,feeder,,L1 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,feeder,,N Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.74
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,24.7
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,6.77
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,9.54
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,14.89
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,33.9
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,42.6
905963,The Hawthornes Cherry Willingham,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,65.1
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,feeder,,L3 Active Power,kW,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,feeder,,L2 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,feeder,,L1 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,feeder,,N Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.97
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,28.8
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,27.8
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,6.88
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,7.5
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,17.34
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,46.9
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,31.9
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,35.9
905963,The Hawthornes Cherry Willingham,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,76.0
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,feeder,,L3 Active Power,kW,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,feeder,,L2 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,feeder,,L1 Active Power,kW,0.19
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.01
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,30.0
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.87
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,33.0
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,28.3
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,6.9
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,6.2
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,22.75
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,65.8
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,32.7
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,30.5
905963,The Hawthornes Cherry Willingham,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,95.6
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,feeder,,L3 Active Power,kW,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,feeder,,L2 Active Power,kW,1.33
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,feeder,,L1 Active Power,kW,0.11
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,feeder,,N Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,feeder,,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.07
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,29.7
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.14
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,42.5
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,28.4
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,5.61
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,7.88
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,25.06
