Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,71.3
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,28.8
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,37.1
905963,The Hawthornes Cherry Willingham,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,104.8
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,feeder,,L3 Active Power,kW,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,feeder,,L2 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,feeder,,L1 Active Power,kW,0.18
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,feeder,,N Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.03
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.06
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,34.9
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,28.4
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,5.72
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,6.47
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,23.05
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,65.6
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,29.1
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,30.9
905963,The Hawthornes Cherry Willingham,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,97.0
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,feeder,,L3 Active Power,kW,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,feeder,,L2 Active Power,kW,0.44
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,feeder,,L1 Active Power,kW,0.15
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.17
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,30.1
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.87
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,33.7
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,28.5
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,6.09
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,6.11
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,22.97
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,66.0
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,29.9
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,30.2
905963,The Hawthornes Cherry Willingham,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,96.2
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,feeder,,L3 Active Power,kW,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,feeder,,L2 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,feeder,,L1 Active Power,kW,0.18
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,feeder,,N Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,feeder,,L2 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.33
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.22
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,36.7
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,28.5
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,6.95
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,5.76
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,23.46
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,69.9
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,31.8
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,29.3
905963,The Hawthornes Cherry Willingham,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,97.6
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,feeder,,L3 Active Power,kW,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,feeder,,L2 Active Power,kW,0.19
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,feeder,,L1 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,feeder,,N Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,feeder,,L2 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.87
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,37.0
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.16
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,36.4
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,6.83
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,5.58
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,25.29
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,76.8
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,31.8
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,29.3
905963,The Hawthornes Cherry Willingham,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,104.9
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,feeder,,L3 Active Power,kW,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,feeder,,L2 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,feeder,,L1 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.39
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,31.6
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.93
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,35.2
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,28.6
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,6.68
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,6.55
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,23.4
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,68.8
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,31.1
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,32.6
905963,The Hawthornes Cherry Willingham,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,97.7
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,feeder,,L3 Active Power,kW,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,feeder,,L2 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,feeder,,L1 Active Power,kW,0.19
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,feeder,,L2 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.07
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,29.8
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.06
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,35.6
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,28.6
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,6.27
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,6.14
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,23.13
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,68.8
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,29.7
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,30.9
905963,The Hawthornes Cherry Willingham,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,96.8
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,feeder,,L3 Active Power,kW,-1.4
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,feeder,,L2 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,feeder,,L1 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,feeder,,N Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,feeder,,L3 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.26
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,30.3
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.93
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,33.9
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,28.6
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,5.39
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,5.78
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,23.49
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,68.4
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,28.1
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,97.9
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,feeder,,L3 Active Power,kW,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,feeder,,L2 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,feeder,,L1 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,feeder,,N Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,feeder,,L3 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.18
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.3
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,61.2
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.0
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,28.8
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,4.69
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,5.75
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,29.48
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,92.8
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,30.4
905963,The Hawthornes Cherry Willingham,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,122.9
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,feeder,,L3 Active Power,kW,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,feeder,,L2 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,feeder,,L1 Active Power,kW,0.12
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,feeder,,N Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,feeder,,L3 Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
