Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.11
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,29.9
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.26
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,65.7
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,75.1
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,28.8
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,6.71
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,6.49
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,31.56
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,99.5
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,32.9
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,32.7
905963,The Hawthornes Cherry Willingham,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,131.0
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,feeder,,L3 Active Power,kW,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,feeder,,L2 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,feeder,,L1 Active Power,kW,0.13
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.13
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,30.2
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.41
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,79.1
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,87.8
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,27.5
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,7.18
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,6.51
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,34.75
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,112.3
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,35.4
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,32.9
905963,The Hawthornes Cherry Willingham,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,143.6
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,feeder,,L3 Active Power,kW,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,feeder,,L2 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,feeder,,L1 Active Power,kW,0.16
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,feeder,,N Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.37
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,37.7
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.89
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,86.1
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,94.0
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,28.7
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,6.86
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,6.12
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,37.44
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,126.0
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,32.1
905963,The Hawthornes Cherry Willingham,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,155.1
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.3
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,feeder,,L3 Active Power,kW,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,feeder,,L2 Active Power,kW,1.28
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,feeder,,L1 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,feeder,,N Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,feeder,,L2 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.24
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,34.8
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.12
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,68.5
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,74.6
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,28.6
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,6.86
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,8.35
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,32.39
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,102.2
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,32.9
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,40.5
905963,The Hawthornes Cherry Willingham,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,134.8
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.34
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,feeder,,L3 Active Power,kW,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,feeder,,L2 Active Power,kW,0.21
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,feeder,,L1 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,feeder,,N Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.57
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.79
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,65.1
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,72.7
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,29.0
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,6.75
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,6.6
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,31.69
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,99.0
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,32.5
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,131.1
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.38
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,feeder,,L3 Active Power,kW,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,feeder,,L2 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,feeder,,L1 Active Power,kW,0.22
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,feeder,,N Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,feeder,,L3 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.91
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,28.7
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.55
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,55.7
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.4
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,29.0
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,6.02
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,7.33
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,28.51
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,82.2
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,29.7
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,34.3
905963,The Hawthornes Cherry Willingham,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,118.0
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,feeder,,L3 Active Power,kW,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,feeder,,L2 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,feeder,,L1 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,feeder,,N Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,feeder,,L3 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.02
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,28.7
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.53
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,57.1
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.2
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,29.0
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,6.19
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,6.81
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,28.64
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,86.6
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,29.7
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,33.2
905963,The Hawthornes Cherry Willingham,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,118.4
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,feeder,,L3 Active Power,kW,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,feeder,,L2 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,feeder,,L1 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.8
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.58
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,56.1
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.4
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,29.1
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,7.18
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,8.3
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,29.89
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,90.5
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,39.0
905963,The Hawthornes Cherry Willingham,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,123.5
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.33
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,feeder,,L3 Active Power,kW,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,feeder,,L2 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,feeder,,L1 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,feeder,,N Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.96
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,27.1
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.5
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,54.8
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
