Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.2
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,29.1
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,7.35
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,6.61
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,30.21
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,94.4
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,35.0
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,32.7
905963,The Hawthornes Cherry Willingham,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,125.1
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.3
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,feeder,,L3 Active Power,kW,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,feeder,,L2 Active Power,kW,0.2
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,feeder,,L1 Active Power,kW,0.18
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,feeder,,N Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.34
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,30.0
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.71
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,55.8
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.0
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,29.1
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,7.05
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,6.79
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,29.34
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,92.7
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,33.0
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,34.0
905963,The Hawthornes Cherry Willingham,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,121.3
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,feeder,,L3 Active Power,kW,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,feeder,,L2 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,feeder,,L1 Active Power,kW,0.16
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.22
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.55
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,55.9
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.4
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,29.2
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,7.0
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,7.25
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,29.61
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,92.1
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,33.4
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,36.0
905963,The Hawthornes Cherry Willingham,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,122.4
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,feeder,,L3 Active Power,kW,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,feeder,,L2 Active Power,kW,0.75
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,feeder,,L1 Active Power,kW,0.13
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,feeder,,N Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,feeder,,L2 Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.15
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,29.7
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.52
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,55.5
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.6
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,29.2
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,7.39
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,10.11
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,29.55
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,86.2
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,34.5
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,45.7
905963,The Hawthornes Cherry Willingham,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,122.7
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,feeder,,L3 Active Power,kW,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,feeder,,L2 Active Power,kW,0.89
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,feeder,,L1 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,feeder,,N Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,feeder,,L2 Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.96
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,31.8
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,29.3
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,7.17
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,9.6
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,16.13
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,41.2
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,33.3
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,42.4
905963,The Hawthornes Cherry Willingham,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,70.7
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,feeder,,L3 Active Power,kW,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,feeder,,L2 Active Power,kW,0.99
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,feeder,,L1 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,feeder,,N Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,feeder,,L2 Current (RMS),A,5.4
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,29.3
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,7.14
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,8.15
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,10.22
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,33.0
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,37.8
905963,The Hawthornes Cherry Willingham,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,46.7
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,feeder,,L3 Active Power,kW,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,feeder,,L2 Active Power,kW,2.03
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,feeder,,L1 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,feeder,,N Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,feeder,,L2 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,29.2
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,7.01
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,9.37
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,10.46
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,31.9
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,32.1
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,43.0
905963,The Hawthornes Cherry Willingham,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,47.5
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,feeder,,L3 Active Power,kW,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,feeder,,L2 Active Power,kW,0.88
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,feeder,,L1 Active Power,kW,0.21
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,feeder,,N Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,feeder,,L2 Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,29.4
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,7.41
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,9.56
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,9.47
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,32.1
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,34.0
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,43.4
905963,The Hawthornes Cherry Willingham,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,45.2
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,feeder,,L3 Active Power,kW,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,feeder,,L2 Active Power,kW,0.69
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,feeder,,L1 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,feeder,,N Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,feeder,,L2 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.23
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,28.3
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
