Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,8.0
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,11.31
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,10.57
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,34.1
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,36.8
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,49.6
905963,The Hawthornes Cherry Willingham,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,49.1
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,feeder,,L3 Active Power,kW,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,feeder,,L2 Active Power,kW,0.93
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,feeder,,L1 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,feeder,,N Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,feeder,,L2 Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.82
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,29.4
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,8.25
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,10.26
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,10.6
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,35.3
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,37.9
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,45.2
905963,The Hawthornes Cherry Willingham,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,49.9
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,feeder,,L3 Active Power,kW,-1.83
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,feeder,,L2 Active Power,kW,0.87
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,feeder,,L1 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,feeder,,N Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,feeder,,L3 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,feeder,,L2 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,feeder,,L1 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.42
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,29.5
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.26
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,7.94
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,9.54
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,10.57
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,38.9
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,36.4
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,42.4
905963,The Hawthornes Cherry Willingham,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,49.6
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,feeder,,L3 Active Power,kW,-1.26
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,feeder,,L2 Active Power,kW,0.97
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,feeder,,L1 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,feeder,,N Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,feeder,,L3 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,feeder,,L2 Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.74
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,29.5
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.35
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.76
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,11.78
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,10.1
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,10.54
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,44.4
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,50.7
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,44.5
905963,The Hawthornes Cherry Willingham,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,49.7
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,feeder,,L3 Active Power,kW,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,feeder,,L2 Active Power,kW,1.1
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,feeder,,L1 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,feeder,,N Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,feeder,,L2 Current (RMS),A,5.3
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,feeder,,L1 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.95
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.02
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,29.5
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.07
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,9.85
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,10.72
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,11.34
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,39.1
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,43.0
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,47.5
905963,The Hawthornes Cherry Willingham,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,52.6
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.35
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,feeder,,L3 Active Power,kW,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,feeder,,L2 Active Power,kW,0.98
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,feeder,,L1 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,feeder,,N Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,feeder,,L3 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,feeder,,L2 Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,29.5
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,9.93
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,12.54
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,12.48
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,40.2
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,43.6
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,54.0
905963,The Hawthornes Cherry Willingham,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,57.6
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,feeder,,L3 Active Power,kW,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,feeder,,L2 Active Power,kW,0.92
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,feeder,,L1 Active Power,kW,0.55
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,feeder,,N Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,feeder,,L3 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,feeder,,L2 Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,feeder,,L1 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.79
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.44
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.37
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.6
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (RMS),A,23.9
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,29.5
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,11.62
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,11.4
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,17.39
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,45.0
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,51.5
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,49.9
905963,The Hawthornes Cherry Willingham,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,75.0
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,feeder,,L3 Active Power,kW,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,feeder,,L2 Active Power,kW,1.5
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,feeder,,L1 Active Power,kW,0.58
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,feeder,,N Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,feeder,,L2 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,feeder,,L1 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.82
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.92
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.16
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (RMS),A,26.9
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,29.5
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,14.28
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,14.17
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,16.41
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,44.2
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,61.0
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,61.4
905963,The Hawthornes Cherry Willingham,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,72.0
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,feeder,,L3 Active Power,kW,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,feeder,,L2 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,feeder,,L1 Active Power,kW,0.87
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,feeder,,N Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,feeder,,L3 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,feeder,,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,feeder,,L1 Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.31
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.05
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.82
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,29.5
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,11.14
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,15.36
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,18.67
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,46.4
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,49.1
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,66.3
905963,The Hawthornes Cherry Willingham,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,80.5
905963,The Hawthornes Cherry Willingham,2023-08-08 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-08 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-08 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
