Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
905963,The Hawthornes Cherry Willingham,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
905963,The Hawthornes Cherry Willingham,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
905963,The Hawthornes Cherry Willingham,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
905963,The Hawthornes Cherry Willingham,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
905963,The Hawthornes Cherry Willingham,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.01
905963,The Hawthornes Cherry Willingham,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.61
905963,The Hawthornes Cherry Willingham,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.47
905963,The Hawthornes Cherry Willingham,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (RMS),A,27.5
905963,The Hawthornes Cherry Willingham,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
905963,The Hawthornes Cherry Willingham,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
905963,The Hawthornes Cherry Willingham,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,29.7
905963,The Hawthornes Cherry Willingham,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
905963,The Hawthornes Cherry Willingham,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
905963,The Hawthornes Cherry Willingham,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
905963,The Hawthornes Cherry Willingham,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
905963,The Hawthornes Cherry Willingham,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
905963,The Hawthornes Cherry Willingham,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
905963,The Hawthornes Cherry Willingham,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,15.37
905963,The Hawthornes Cherry Willingham,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,17.55
905963,The Hawthornes Cherry Willingham,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,16.28
905963,The Hawthornes Cherry Willingham,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,50.6
905963,The Hawthornes Cherry Willingham,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,66.2
905963,The Hawthornes Cherry Willingham,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,76.2
905963,The Hawthornes Cherry Willingham,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,73.1
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,feeder,,L3 Active Power,kW,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,feeder,,L2 Active Power,kW,1.19
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,feeder,,L1 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,feeder,,N Current (RMS),A,5.4
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,feeder,,L3 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,feeder,,L2 Current (RMS),A,5.5
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.15
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.12
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (RMS),A,29.0
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.7
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,29.7
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,14.46
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,15.27
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,17.38
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,49.2
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,62.4
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,66.6
905963,The Hawthornes Cherry Willingham,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,76.4
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,feeder,,L3 Active Power,kW,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,feeder,,L2 Active Power,kW,1.28
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,feeder,,L1 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,feeder,,N Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,feeder,,L3 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,feeder,,L2 Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.17
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.11
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.25
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (RMS),A,29.5
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.4
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,29.7
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,15.42
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,16.96
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,17.59
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,48.5
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,66.2
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,72.6
905963,The Hawthornes Cherry Willingham,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,77.5
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,feeder,,L3 Active Power,kW,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,feeder,,L2 Active Power,kW,1.24
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,feeder,,L1 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,feeder,,N Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,feeder,,L3 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,feeder,,L2 Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.09
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.47
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.98
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.7
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,29.6
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,14.27
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,17.55
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,17.67
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,47.8
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,61.8
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,74.9
905963,The Hawthornes Cherry Willingham,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,77.8
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,feeder,,L3 Active Power,kW,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,feeder,,L2 Active Power,kW,1.1
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,feeder,,L1 Active Power,kW,0.71
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,feeder,,N Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,feeder,,L3 Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,feeder,,L2 Current (RMS),A,5.4
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,feeder,,L1 Current (RMS),A,5.4
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.35
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.67
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.38
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (RMS),A,30.0
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,29.6
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,12.02
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,19.06
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,19.77
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,49.9
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,53.6
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,80.7
905963,The Hawthornes Cherry Willingham,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,86.0
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,feeder,,L3 Active Power,kW,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,feeder,,L2 Active Power,kW,2.23
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,feeder,,L1 Active Power,kW,0.9
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,feeder,,N Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,feeder,,L3 Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,feeder,,L2 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,feeder,,L1 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.49
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.14
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.13
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,28.6
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,13.26
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,20.48
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,16.96
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,50.9
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,57.7
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,86.1
905963,The Hawthornes Cherry Willingham,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,75.7
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,feeder,,L3 Active Power,kW,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,feeder,,L2 Active Power,kW,4.96
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,feeder,,L1 Active Power,kW,0.75
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,feeder,,N Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,feeder,,L3 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,feeder,,L2 Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,feeder,,L1 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.77
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.71
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.66
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,29.8
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,29.6
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,12.3
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,22.16
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,17.01
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,55.9
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,54.0
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,92.6
905963,The Hawthornes Cherry Willingham,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,75.8
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,feeder,,L3 Active Power,kW,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,feeder,,L2 Active Power,kW,2.15
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,feeder,,L1 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,feeder,,N Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,feeder,,L3 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,feeder,,L2 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.63
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.76
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.63
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,32.5
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,29.6
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,11.62
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,26.08
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,18.79
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,64.3
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,51.9
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,108.6
905963,The Hawthornes Cherry Willingham,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,81.8
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,feeder,,L3 Active Power,kW,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,feeder,,L2 Active Power,kW,1.19
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,feeder,,L1 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,feeder,,N Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,feeder,,L3 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,feeder,,L2 Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
