Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.11
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.44
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,32.3
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,29.6
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,9.26
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,23.84
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,19.78
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,59.2
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,42.6
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,99.0
905963,The Hawthornes Cherry Willingham,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,85.5
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,feeder,,L3 Active Power,kW,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,feeder,,L2 Active Power,kW,3.48
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,feeder,,L1 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,feeder,,N Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,feeder,,L3 Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,feeder,,L2 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.87
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.4
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.86
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.11
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.99
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (RMS),A,24.5
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,29.5
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,10.61
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,23.22
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,19.27
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,57.0
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,47.4
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,96.4
905963,The Hawthornes Cherry Willingham,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,83.7
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,feeder,,L3 Active Power,kW,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,feeder,,L2 Active Power,kW,4.97
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,feeder,,L1 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,feeder,,N Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,feeder,,L3 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,feeder,,L2 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,feeder,,L1 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.75
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.75
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.16
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (RMS),A,27.7
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,28.1
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,12.97
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,22.99
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,17.05
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,58.7
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,57.4
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,96.6
905963,The Hawthornes Cherry Willingham,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,75.0
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.36
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,feeder,,L3 Active Power,kW,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,feeder,,L2 Active Power,kW,5.51
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,feeder,,L1 Active Power,kW,0.54
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,feeder,,N Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,feeder,,L3 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,feeder,,L2 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.14
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.4
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.67
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (RMS),A,30.1
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,29.5
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,17.92
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,22.4
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,20.14
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,51.8
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,76.2
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,93.1
905963,The Hawthornes Cherry Willingham,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,85.9
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.35
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,feeder,,L3 Active Power,kW,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,feeder,,L2 Active Power,kW,4.42
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,feeder,,L1 Active Power,kW,0.44
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,feeder,,N Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,feeder,,L3 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,feeder,,L2 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.09
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.62
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.28
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.8
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (RMS),A,36.1
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,29.4
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,20.27
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,21.85
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,19.72
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,58.6
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,86.5
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,91.7
905963,The Hawthornes Cherry Willingham,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,84.8
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,feeder,,L3 Active Power,kW,-2.51
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,feeder,,L2 Active Power,kW,3.22
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,feeder,,L1 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,feeder,,N Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,feeder,,L3 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,feeder,,L2 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.13
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.07
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.52
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.71
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (RMS),A,39.4
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.9
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,29.2
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,21.12
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,21.3
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,22.23
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,56.5
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,88.1
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,88.8
905963,The Hawthornes Cherry Willingham,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,95.4
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,feeder,,L3 Active Power,kW,-2.58
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,feeder,,L2 Active Power,kW,2.54
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,feeder,,L1 Active Power,kW,1.83
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,feeder,,N Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,feeder,,L3 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,feeder,,L2 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,feeder,,L1 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.04
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.7
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.03
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (RMS),A,34.1
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.1
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,29.0
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,21.05
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,23.2
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,20.41
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,57.9
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,88.3
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,96.9
905963,The Hawthornes Cherry Willingham,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,88.5
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,feeder,,L3 Active Power,kW,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,feeder,,L2 Active Power,kW,2.45
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,feeder,,L1 Active Power,kW,2.24
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,feeder,,N Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,feeder,,L3 Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,feeder,,L2 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,feeder,,L1 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.2
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.77
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.35
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (RMS),A,29.5
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.9
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,27.8
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,20.18
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,25.59
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,23.9
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,53.6
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,85.2
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,106.7
905963,The Hawthornes Cherry Willingham,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,100.8
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,feeder,,L3 Active Power,kW,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,feeder,,L2 Active Power,kW,2.89
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,feeder,,L1 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,feeder,,N Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,feeder,,L3 Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,feeder,,L2 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.25
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,32.5
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.25
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,48.3
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.6
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.97
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.51
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.63
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (RMS),A,29.2
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.9
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,29.2
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
