Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,19.29
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,30.68
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,30.15
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,60.3
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,81.5
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,126.3
905963,The Hawthornes Cherry Willingham,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,125.6
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,feeder,,L3 Active Power,kW,-1.74
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,feeder,,L2 Active Power,kW,4.02
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,feeder,,L1 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,feeder,,N Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,feeder,,L3 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,feeder,,L2 Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.49
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,43.8
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.32
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.14
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.08
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (RMS),A,30.4
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.9
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,29.1
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,17.73
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,24.55
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,28.68
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,56.0
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,75.6
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,103.9
905963,The Hawthornes Cherry Willingham,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,120.4
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,feeder,,L3 Active Power,kW,-1.55
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,feeder,,L2 Active Power,kW,2.88
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,feeder,,L1 Active Power,kW,0.44
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,feeder,,N Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,feeder,,L3 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,feeder,,L2 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.15
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.4
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.59
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (RMS),A,34.5
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.3
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,29.0
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,19.34
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,21.51
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,23.01
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,51.2
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,82.2
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,90.7
905963,The Hawthornes Cherry Willingham,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,98.0
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,feeder,,L3 Active Power,kW,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,feeder,,L2 Active Power,kW,0.82
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,feeder,,L1 Active Power,kW,0.78
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,feeder,,N Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,feeder,,L3 Current (RMS),A,5.5
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,feeder,,L2 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,feeder,,L1 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.87
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.06
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (RMS),A,34.7
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.9
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,29.0
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,19.39
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,15.48
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,20.14
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,56.1
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,82.3
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,66.6
905963,The Hawthornes Cherry Willingham,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,86.6
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,feeder,,L3 Active Power,kW,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,feeder,,L2 Active Power,kW,0.78
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,feeder,,L1 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,feeder,,N Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,feeder,,L3 Current (RMS),A,5.2
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,feeder,,L2 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,feeder,,L1 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.4
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.69
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.39
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.87
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (RMS),A,30.2
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,26.1
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,20.57
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,19.38
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,22.21
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,51.3
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,86.5
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,81.8
905963,The Hawthornes Cherry Willingham,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,95.2
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,feeder,,L3 Active Power,kW,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,feeder,,L2 Active Power,kW,1.11
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,feeder,,L1 Active Power,kW,1.63
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,feeder,,N Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,feeder,,L3 Current (RMS),A,5.2
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,feeder,,L2 Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,feeder,,L1 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.6
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.48
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (RMS),A,31.5
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,28.9
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,17.99
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,14.18
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,21.26
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,53.0
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,76.4
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,60.8
905963,The Hawthornes Cherry Willingham,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,90.6
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,feeder,,L3 Active Power,kW,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,feeder,,L2 Active Power,kW,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,feeder,,L1 Active Power,kW,0.48
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,feeder,,N Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,feeder,,L3 Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,feeder,,L2 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,feeder,,L1 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.92
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.39
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (RMS),A,41.2
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,28.8
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,14.91
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,10.56
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,23.08
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,59.9
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,64.0
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,48.3
905963,The Hawthornes Cherry Willingham,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,97.5
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,feeder,,L3 Active Power,kW,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,feeder,,L2 Active Power,kW,3.42
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,feeder,,L1 Active Power,kW,1.0
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,feeder,,N Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,feeder,,L3 Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,feeder,,L2 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,feeder,,L1 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.56
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.29
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.7
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.52
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (RMS),A,33.2
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,21.15
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,18.31
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,22.41
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,52.6
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,88.2
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,78.3
905963,The Hawthornes Cherry Willingham,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,96.0
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.36
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,feeder,,L3 Active Power,kW,-1.6
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,feeder,,L2 Active Power,kW,1.89
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,feeder,,L1 Active Power,kW,0.61
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,feeder,,N Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,feeder,,L3 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,feeder,,L2 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,feeder,,L1 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.94
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.96
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (RMS),A,35.0
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,28.8
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,15.79
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,12.53
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,19.37
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,54.0
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,66.6
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,54.5
905963,The Hawthornes Cherry Willingham,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,84.7
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,feeder,,L3 Active Power,kW,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,feeder,,L2 Active Power,kW,0.7
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,feeder,,L1 Active Power,kW,0.61
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,feeder,,N Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,feeder,,L3 Current (RMS),A,9.8
