Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,feeder,,L2 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,feeder,,L1 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.98
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.8
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (RMS),A,30.4
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,28.1
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,12.72
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,13.24
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,18.07
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,46.1
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,56.3
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,57.5
905963,The Hawthornes Cherry Willingham,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,77.6
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,feeder,,L3 Active Power,kW,-3.04
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,feeder,,L2 Active Power,kW,0.79
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,feeder,,L1 Active Power,kW,0.61
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,feeder,,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,feeder,,L3 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,feeder,,L2 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,feeder,,L1 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.88
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (RMS),A,28.3
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,0.0
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,7.87
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,11.88
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,16.75
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,44.3
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,35.2
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,52.6
905963,The Hawthornes Cherry Willingham,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,71.9
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.27
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,feeder,,L3 Active Power,kW,-3.94
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,feeder,,L2 Active Power,kW,0.06
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,feeder,,L1 Active Power,kW,0.64
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,feeder,,N Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,feeder,,L3 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,feeder,,L2 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,feeder,,L1 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.01
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.9
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,28.6
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,9.44
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,12.06
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,18.22
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,50.0
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,42.1
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,52.9
905963,The Hawthornes Cherry Willingham,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,78.4
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,feeder,,L3 Active Power,kW,-2.63
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,feeder,,L2 Active Power,kW,3.64
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,feeder,,L1 Active Power,kW,0.56
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,feeder,,N Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,feeder,,L3 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,feeder,,L2 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,feeder,,L1 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.04
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (RMS),A,25.3
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,28.5
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,12.1
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,15.97
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,14.56
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,43.6
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,52.7
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,68.0
905963,The Hawthornes Cherry Willingham,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,64.0
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.65
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,feeder,,L3 Active Power,kW,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,feeder,,L2 Active Power,kW,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,feeder,,L1 Active Power,kW,0.55
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,feeder,,N Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,feeder,,L3 Current (RMS),A,5.4
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,feeder,,L2 Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,feeder,,L1 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.43
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,28.6
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,16.07
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,10.34
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,12.2
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,52.1
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,68.0
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,46.9
905963,The Hawthornes Cherry Willingham,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,55.6
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.64
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,feeder,,L3 Active Power,kW,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,feeder,,L2 Active Power,kW,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,feeder,,L1 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,feeder,,N Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,feeder,,L3 Current (RMS),A,5.5
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,feeder,,L2 Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,feeder,,L1 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.39
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,28.6
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,8.71
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,12.0
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,16.82
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,44.1
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,40.3
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,54.4
905963,The Hawthornes Cherry Willingham,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,72.8
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.6
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,feeder,,L3 Active Power,kW,-1.95
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,feeder,,L2 Active Power,kW,0.18
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,feeder,,L1 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,feeder,,N Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,feeder,,L3 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,feeder,,L1 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.49
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,28.6
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,6.57
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,9.6
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,16.92
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,45.8
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,34.6
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,44.7
905963,The Hawthornes Cherry Willingham,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,73.7
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.62
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,feeder,,L3 Active Power,kW,-2.71
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,feeder,,L2 Active Power,kW,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,feeder,,L1 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,feeder,,N Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,feeder,,L3 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,feeder,,L2 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,feeder,,L1 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.42
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,28.4
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,6.01
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,8.42
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,17.84
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,46.6
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,32.3
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,39.7
905963,The Hawthornes Cherry Willingham,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,76.9
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,feeder,,L3 Active Power,kW,-1.59
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,feeder,,L2 Active Power,kW,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,feeder,,L1 Active Power,kW,0.92
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,feeder,,N Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,feeder,,L3 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,feeder,,L2 Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,feeder,,L1 Current (RMS),A,5.6
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
