Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,28.5
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,5.67
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,4.28
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,13.81
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,52.1
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,31.1
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,28.8
905963,The Hawthornes Cherry Willingham,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,62.0
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,feeder,,L3 Active Power,kW,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,feeder,,L2 Active Power,kW,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,feeder,,L1 Active Power,kW,1.05
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,feeder,,N Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,feeder,,L2 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,feeder,,L1 Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,7.62
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,5.74
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,11.42
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,46.2
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,37.9
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,33.7
905963,The Hawthornes Cherry Willingham,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,52.8
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.31
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.89
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,feeder,,L3 Active Power,kW,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,feeder,,L2 Active Power,kW,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,feeder,,L1 Active Power,kW,0.7
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,feeder,,N Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,feeder,,L2 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,feeder,,L1 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,8.95
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,8.81
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,10.86
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,39.8
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,41.4
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,41.3
905963,The Hawthornes Cherry Willingham,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,50.2
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,feeder,,L3 Active Power,kW,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,feeder,,L2 Active Power,kW,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,feeder,,L1 Active Power,kW,0.72
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,feeder,,N Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,feeder,,L2 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,feeder,,L1 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,7.32
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,6.98
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,15.38
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,46.8
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,35.8
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,35.4
905963,The Hawthornes Cherry Willingham,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,66.9
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.72
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,feeder,,L3 Active Power,kW,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,feeder,,L2 Active Power,kW,-2.44
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,feeder,,L1 Active Power,kW,0.88
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,feeder,,N Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,feeder,,L2 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,feeder,,L1 Current (RMS),A,5.3
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,27.3
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,4.63
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,2.95
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,13.34
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,51.6
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,26.6
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,59.8
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,feeder,,L3 Active Power,kW,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,feeder,,L2 Active Power,kW,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,feeder,,L1 Active Power,kW,1.2
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,feeder,,N Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,feeder,,L3 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,feeder,,L2 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,feeder,,L1 Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,28.3
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,5.63
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,7.34
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,11.55
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,42.0
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,36.7
905963,The Hawthornes Cherry Willingham,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,52.6
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,feeder,,L3 Active Power,kW,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,feeder,,L2 Active Power,kW,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,feeder,,L1 Active Power,kW,0.69
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,feeder,,N Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,feeder,,L2 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,feeder,,L1 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,28.2
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.99
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,4.44
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,2.14
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,8.94
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,44.2
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,44.2
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,feeder,,L3 Active Power,kW,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,feeder,,L2 Active Power,kW,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,feeder,,L1 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,feeder,,N Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,feeder,,L2 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,feeder,,L1 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,28.2
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,6.15
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,4.55
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,10.25
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,41.6
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,32.3
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,28.1
905963,The Hawthornes Cherry Willingham,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,48.2
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,feeder,,L3 Active Power,kW,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,feeder,,L2 Active Power,kW,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,feeder,,L1 Active Power,kW,0.66
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,feeder,,N Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,feeder,,L2 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,feeder,,L1 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,25.6
