Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,6.73
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,1.13
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,6.88
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,52.1
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,33.0
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,38.3
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.89
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,feeder,,L3 Active Power,kW,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,feeder,,L2 Active Power,kW,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,feeder,,L1 Active Power,kW,0.79
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,feeder,,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,feeder,,L3 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,feeder,,L2 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,feeder,,L1 Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,28.1
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,3.26
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,1.14
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,7.33
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,44.0
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,38.0
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,feeder,,L3 Active Power,kW,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,feeder,,L2 Active Power,kW,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,feeder,,L1 Active Power,kW,0.5
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,feeder,,N Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,feeder,,L3 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,feeder,,L2 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,feeder,,L1 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,5.59
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,7.66
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,8.47
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,45.5
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,30.5
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,39.6
905963,The Hawthornes Cherry Willingham,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,43.7
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,feeder,,L3 Active Power,kW,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,feeder,,L2 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,feeder,,L1 Active Power,kW,0.63
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,feeder,,N Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,feeder,,L3 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,feeder,,L1 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,28.0
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,7.14
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,10.06
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,11.95
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,39.9
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,37.4
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,44.7
905963,The Hawthornes Cherry Willingham,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,54.9
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,feeder,,L3 Active Power,kW,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,feeder,,L2 Active Power,kW,0.77
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,feeder,,L1 Active Power,kW,0.81
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,feeder,,N Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,feeder,,L2 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,feeder,,L1 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.53
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.14
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (RMS),A,31.1
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,28.0
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,13.32
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,10.04
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,16.25
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,46.6
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,58.9
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,45.2
905963,The Hawthornes Cherry Willingham,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,70.7
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,feeder,,L3 Active Power,kW,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,feeder,,L2 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,feeder,,L1 Active Power,kW,0.65
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,feeder,,N Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,feeder,,L1 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.21
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.2
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,28.0
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,13.16
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,6.8
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,13.5
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,50.6
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,58.3
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,34.3
905963,The Hawthornes Cherry Willingham,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,60.3
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.36
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,feeder,,L3 Active Power,kW,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,feeder,,L2 Active Power,kW,0.9
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,feeder,,L1 Active Power,kW,1.08
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,feeder,,N Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,feeder,,L2 Current (RMS),A,5.5
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,feeder,,L1 Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.58
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (RMS),A,42.2
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.6
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,28.0
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,18.66
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,10.0
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,11.72
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,58.3
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,79.6
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,46.2
905963,The Hawthornes Cherry Willingham,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,54.1
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,feeder,,L3 Active Power,kW,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,feeder,,L2 Active Power,kW,1.59
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,feeder,,L1 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,feeder,,N Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,feeder,,L2 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,feeder,,L1 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.86
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.46
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (RMS),A,26.9
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,27.9
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,13.45
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,11.27
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,12.74
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,43.6
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,58.2
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,50.6
905963,The Hawthornes Cherry Willingham,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,57.9
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,feeder,,L3 Active Power,kW,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,feeder,,L2 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,feeder,,L1 Active Power,kW,1.01
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,feeder,,N Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,feeder,,L1 Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.47
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (RMS),A,25.3
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,27.9
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,13.17
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,9.0
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,12.15
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,44.5
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,56.9
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,41.9
905963,The Hawthornes Cherry Willingham,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,55.7
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
