Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,feeder,,L3 Active Power,kW,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,feeder,,L2 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,feeder,,L1 Active Power,kW,1.72
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,feeder,,N Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,feeder,,L3 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,feeder,,L1 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,27.9
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,8.76
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,7.96
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,11.57
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,44.4
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,40.8
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,38.1
905963,The Hawthornes Cherry Willingham,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,52.9
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,feeder,,L3 Active Power,kW,-2.6
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,feeder,,L2 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,feeder,,L1 Active Power,kW,2.61
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,feeder,,N Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,feeder,,L3 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,feeder,,L1 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.65
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,27.7
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,8.75
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,11.33
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,15.18
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,41.6
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,40.2
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,50.7
905963,The Hawthornes Cherry Willingham,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,66.2
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,feeder,,L3 Active Power,kW,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,feeder,,L2 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,feeder,,L1 Active Power,kW,0.82
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,feeder,,N Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,feeder,,L3 Current (RMS),A,5.3
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,feeder,,L1 Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.3
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,27.8
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,10.38
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,7.77
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,11.87
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,44.4
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,47.6
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,38.2
905963,The Hawthornes Cherry Willingham,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,54.0
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,feeder,,L3 Active Power,kW,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,feeder,,L2 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,feeder,,L1 Active Power,kW,0.82
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,feeder,,N Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,feeder,,L3 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,feeder,,L1 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.19
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.05
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (RMS),A,27.0
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,0.0
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,9.8
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,6.03
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,6.35
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,44.5
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,44.9
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,34.0
905963,The Hawthornes Cherry Willingham,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,35.6
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,feeder,,L3 Active Power,kW,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,feeder,,L2 Active Power,kW,0.2
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,feeder,,L1 Active Power,kW,0.74
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,feeder,,N Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,feeder,,L2 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,feeder,,L1 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (RMS),A,24.9
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,27.6
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,9.65
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,5.44
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,8.36
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,44.0
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,44.8
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,29.2
905963,The Hawthornes Cherry Willingham,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,43.5
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,feeder,,L3 Active Power,kW,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,feeder,,L2 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,feeder,,L1 Active Power,kW,0.6
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,feeder,,N Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,feeder,,L1 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.73
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.02
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,27.6
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,12.88
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,7.77
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,10.83
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,46.6
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,56.6
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,36.9
905963,The Hawthornes Cherry Willingham,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,52.0
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,feeder,,L3 Active Power,kW,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,feeder,,L2 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,feeder,,L1 Active Power,kW,0.7
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,feeder,,N Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,feeder,,L3 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,feeder,,L1 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.7
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.7
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (RMS),A,29.7
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,27.5
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,10.26
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,7.35
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,9.64
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,43.5
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,45.7
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,38.7
905963,The Hawthornes Cherry Willingham,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,49.1
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,feeder,,L3 Active Power,kW,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,feeder,,L2 Active Power,kW,1.41
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,feeder,,L1 Active Power,kW,0.5
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,feeder,,N Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,feeder,,L3 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,feeder,,L2 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,feeder,,L1 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.71
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.8
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,27.5
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,9.78
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,10.99
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,11.31
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,43.0
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,45.5
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,49.6
905963,The Hawthornes Cherry Willingham,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,54.4
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,feeder,,L3 Active Power,kW,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,feeder,,L2 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,feeder,,L1 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,feeder,,N Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,feeder,,L3 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,feeder,,L1 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,17.5
