Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,27.4
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,9.43
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,9.14
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,11.32
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,41.1
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,43.2
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,42.5
905963,The Hawthornes Cherry Willingham,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,52.6
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.33
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,feeder,,L3 Active Power,kW,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,feeder,,L2 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,feeder,,L1 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,feeder,,N Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,feeder,,L3 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,feeder,,L1 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.23
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,27.4
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,6.81
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,6.09
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,10.27
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,46.6
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,33.7
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,50.0
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,feeder,,L3 Active Power,kW,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,feeder,,L2 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,feeder,,L1 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,feeder,,N Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,feeder,,L3 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,feeder,,L1 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,26.7
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,5.62
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,4.32
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,11.03
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,47.9
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,30.9
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,52.1
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,feeder,,L3 Active Power,kW,-1.32
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,feeder,,L2 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,feeder,,L1 Active Power,kW,0.5
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,feeder,,N Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,feeder,,L3 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,feeder,,L1 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,27.3
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,5.96
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,6.53
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,8.34
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,40.8
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,31.4
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,33.7
905963,The Hawthornes Cherry Willingham,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,44.2
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,feeder,,L3 Active Power,kW,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,feeder,,L2 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,feeder,,L1 Active Power,kW,0.82
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,feeder,,N Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,feeder,,L3 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,feeder,,L1 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,27.3
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,5.14
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,6.58
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,9.41
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,43.2
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,28.9
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,33.7
905963,The Hawthornes Cherry Willingham,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,47.3
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,feeder,,L3 Active Power,kW,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,feeder,,L2 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,feeder,,L1 Active Power,kW,0.69
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,feeder,,N Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,feeder,,L3 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,feeder,,L1 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.71
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,24.0
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,5.82
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,8.4
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,9.6
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,38.6
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,41.0
905963,The Hawthornes Cherry Willingham,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,46.8
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,feeder,,L3 Active Power,kW,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,feeder,,L2 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,feeder,,L1 Active Power,kW,0.96
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,feeder,,N Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,feeder,,L1 Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.7
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,27.1
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,6.95
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,8.04
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,11.08
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,41.8
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,34.7
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,41.8
905963,The Hawthornes Cherry Willingham,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,52.9
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,feeder,,L3 Active Power,kW,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,feeder,,L2 Active Power,kW,1.31
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,feeder,,L1 Active Power,kW,0.58
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,feeder,,N Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,feeder,,L3 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,feeder,,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,feeder,,L1 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.72
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (RMS),A,27.9
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,27.1
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,9.74
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,8.51
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,14.91
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,46.0
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,44.7
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,42.3
905963,The Hawthornes Cherry Willingham,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,66.7
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,feeder,,L3 Active Power,kW,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,feeder,,L2 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,feeder,,L1 Active Power,kW,0.56
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,feeder,,N Current (RMS),A,5.5
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,feeder,,L3 Current (RMS),A,5.5
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,feeder,,L1 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,30.1
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
