Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.43
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.89
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (RMS),A,34.2
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,25.3
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,13.93
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,5.88
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,20.04
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,63.5
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,60.2
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,85.7
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,feeder,,L3 Active Power,kW,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,feeder,,L2 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,feeder,,L1 Active Power,kW,0.6
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,feeder,,N Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,feeder,,L1 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.82
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,31.9
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.1
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.04
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (RMS),A,36.1
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,27.1
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,16.71
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,8.45
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,18.9
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,58.1
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,70.3
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,40.5
905963,The Hawthornes Cherry Willingham,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,82.4
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,feeder,,L3 Active Power,kW,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,feeder,,L2 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,feeder,,L1 Active Power,kW,0.53
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,feeder,,N Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,feeder,,L3 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,feeder,,L1 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.19
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (RMS),A,29.0
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,19.0
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,11.18
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,8.78
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,11.28
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,46.2
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,48.5
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,42.6
905963,The Hawthornes Cherry Willingham,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,53.4
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,feeder,,L3 Active Power,kW,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,feeder,,L2 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,feeder,,L1 Active Power,kW,0.49
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,feeder,,N Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,feeder,,L1 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.15
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.11
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,27.0
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,12.38
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,12.45
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,10.39
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,41.6
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,54.0
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,56.5
905963,The Hawthornes Cherry Willingham,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,49.4
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,feeder,,L3 Active Power,kW,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,feeder,,L2 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,feeder,,L1 Active Power,kW,0.56
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,feeder,,N Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,feeder,,L2 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,feeder,,L1 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (RMS),A,24.3
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,27.0
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,7.82
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,10.34
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,10.92
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,40.0
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,38.8
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,49.1
905963,The Hawthornes Cherry Willingham,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,50.6
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,feeder,,L3 Active Power,kW,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,feeder,,L2 Active Power,kW,0.53
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,feeder,,L1 Active Power,kW,0.66
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,feeder,,N Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,feeder,,L1 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.67
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (RMS),A,26.1
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,27.0
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,9.73
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,7.38
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,13.28
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,43.2
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,44.8
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,37.1
905963,The Hawthornes Cherry Willingham,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,59.2
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,feeder,,L3 Active Power,kW,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,feeder,,L2 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,feeder,,L1 Active Power,kW,0.6
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,feeder,,N Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,feeder,,L1 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,26.9
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,8.61
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,9.98
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,11.8
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,40.0
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,39.9
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,46.8
905963,The Hawthornes Cherry Willingham,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,54.0
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,feeder,,L3 Active Power,kW,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,feeder,,L2 Active Power,kW,1.91
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,feeder,,L1 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,feeder,,N Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,feeder,,L2 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,27.0
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,11.27
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,11.41
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,12.56
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,39.0
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,50.2
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,50.8
905963,The Hawthornes Cherry Willingham,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,57.7
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,feeder,,L3 Active Power,kW,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,feeder,,L2 Active Power,kW,1.16
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,feeder,,L1 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,feeder,,N Current (RMS),A,5.6
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,feeder,,L2 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,27.0
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
