Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,9.43
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,6.68
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,12.53
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,43.5
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,44.0
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,33.7
905963,The Hawthornes Cherry Willingham,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,56.8
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,feeder,,L3 Active Power,kW,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,feeder,,L2 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,feeder,,L1 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,feeder,,N Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,feeder,,L2 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (RMS),A,26.6
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,24.8
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,12.42
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,6.57
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,15.28
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,51.0
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,54.8
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,33.7
905963,The Hawthornes Cherry Willingham,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,67.4
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.31
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,feeder,,L3 Active Power,kW,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,feeder,,L2 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,feeder,,L1 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,feeder,,N Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,feeder,,L3 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,feeder,,L2 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.56
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.1
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (RMS),A,31.8
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,27.1
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,11.77
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,7.93
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,16.47
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,50.8
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,52.7
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,37.7
905963,The Hawthornes Cherry Willingham,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,72.0
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.32
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,feeder,,L3 Active Power,kW,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,feeder,,L2 Active Power,kW,2.84
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,feeder,,L1 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,feeder,,N Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,feeder,,L3 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,feeder,,L2 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.3
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (RMS),A,29.0
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,21.8
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,14.07
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,12.48
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,16.9
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,42.4
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,61.4
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,54.7
905963,The Hawthornes Cherry Willingham,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,73.4
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,feeder,,L3 Active Power,kW,-1.51
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,feeder,,L2 Active Power,kW,3.92
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,feeder,,L1 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,feeder,,N Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,feeder,,L3 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,feeder,,L2 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,feeder,,L1 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.26
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (RMS),A,36.1
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.8
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,27.1
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,16.25
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,14.18
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,12.44
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,56.7
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,70.3
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,60.7
905963,The Hawthornes Cherry Willingham,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,57.2
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,feeder,,L3 Active Power,kW,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,feeder,,L2 Active Power,kW,4.88
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,feeder,,L1 Active Power,kW,1.66
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,feeder,,N Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,feeder,,L2 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,feeder,,L1 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.28
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,9.0
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,11.68
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,17.32
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,15.39
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,43.2
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,53.7
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,73.1
905963,The Hawthornes Cherry Willingham,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,67.7
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,feeder,,L3 Active Power,kW,-1.41
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,feeder,,L2 Active Power,kW,4.68
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,feeder,,L1 Active Power,kW,0.88
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,feeder,,N Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,feeder,,L3 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,feeder,,L2 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,feeder,,L1 Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.07
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,27.1
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,9.08
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,21.1
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,12.59
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,50.6
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,43.4
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,87.8
905963,The Hawthornes Cherry Willingham,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,56.6
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,feeder,,L3 Active Power,kW,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,feeder,,L2 Active Power,kW,2.94
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,feeder,,L1 Active Power,kW,1.55
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,feeder,,N Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,feeder,,L3 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,feeder,,L2 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,feeder,,L1 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.8
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.2
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (RMS),A,34.5
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,27.1
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,11.29
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,25.44
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,11.42
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,68.0
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,49.9
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,108.2
905963,The Hawthornes Cherry Willingham,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,51.8
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.34
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,feeder,,L3 Active Power,kW,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,feeder,,L2 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,feeder,,L1 Active Power,kW,1.14
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,feeder,,N Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,feeder,,L3 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,feeder,,L1 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.19
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.91
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,27.1
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,6.55
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,19.21
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,12.88
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,45.4
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,33.1
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,80.5
905963,The Hawthornes Cherry Willingham,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,57.5
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,feeder,,L3 Active Power,kW,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,feeder,,L2 Active Power,kW,0.5
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,feeder,,L1 Active Power,kW,1.63
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,feeder,,N Current (RMS),A,8.3
