Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,feeder,,L2 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,feeder,,L1 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.61
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.15
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (RMS),A,29.7
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,27.2
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,9.15
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,18.77
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,14.55
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,45.4
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,41.2
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,78.4
905963,The Hawthornes Cherry Willingham,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,64.0
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,feeder,,L3 Active Power,kW,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,feeder,,L2 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,feeder,,L1 Active Power,kW,0.2
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.51
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.98
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,27.3
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,9.29
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,16.55
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,14.47
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,39.7
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,42.5
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,71.2
905963,The Hawthornes Cherry Willingham,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,64.1
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,feeder,,L3 Active Power,kW,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,feeder,,L2 Active Power,kW,0.48
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,feeder,,L1 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,feeder,,N Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,feeder,,L3 Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.28
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.85
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,22.8
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,9.68
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,15.89
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,13.87
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,39.3
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,44.5
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,69.0
905963,The Hawthornes Cherry Willingham,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,60.9
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,feeder,,L3 Active Power,kW,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,feeder,,L2 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,feeder,,L1 Active Power,kW,0.23
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.3
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.76
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.12
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.32
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,27.3
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,12.7
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,13.67
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,16.17
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,34.9
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,55.6
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,59.6
905963,The Hawthornes Cherry Willingham,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,69.8
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,feeder,,L3 Active Power,kW,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,feeder,,L2 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,feeder,,L1 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,feeder,,N Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.47
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.2
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.16
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,27.3
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,10.2
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,13.7
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,13.35
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,38.9
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,46.9
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,60.3
905963,The Hawthornes Cherry Willingham,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,59.9
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,feeder,,L3 Active Power,kW,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,feeder,,L2 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,feeder,,L1 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,feeder,,N Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,27.3
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,8.69
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,10.0
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,9.74
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,37.2
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,41.6
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,47.7
905963,The Hawthornes Cherry Willingham,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,46.5
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.34
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,feeder,,L3 Active Power,kW,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,feeder,,L2 Active Power,kW,1.19
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,feeder,,L1 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,feeder,,N Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,feeder,,L3 Current (RMS),A,5.2
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,feeder,,L2 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.14
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,27.4
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,9.69
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,8.68
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,10.64
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,33.4
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,44.4
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,40.4
905963,The Hawthornes Cherry Willingham,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,49.3
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,feeder,,L3 Active Power,kW,-1.63
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,feeder,,L2 Active Power,kW,0.2
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,feeder,,L1 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,feeder,,N Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,feeder,,L3 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,feeder,,L2 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.78
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,26.6
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.73
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,27.4
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,13.37
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,8.32
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,9.99
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,47.4
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,57.7
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,38.3
905963,The Hawthornes Cherry Willingham,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,47.5
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,feeder,,L3 Active Power,kW,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,feeder,,L2 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,feeder,,L1 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
