Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.47
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.07
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,11.65
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,8.57
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,10.67
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,37.8
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,51.6
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,39.2
905963,The Hawthornes Cherry Willingham,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,49.0
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,feeder,,L3 Active Power,kW,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,feeder,,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,feeder,,L1 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,feeder,,N Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,27.5
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,7.44
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,7.43
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,8.52
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,29.4
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,34.2
905963,The Hawthornes Cherry Willingham,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,41.9
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,feeder,,L3 Active Power,kW,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,feeder,,L2 Active Power,kW,0.49
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,feeder,,L1 Active Power,kW,0.15
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,feeder,,N Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,27.5
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,5.84
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,7.73
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,7.7
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,29.2
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,35.5
905963,The Hawthornes Cherry Willingham,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,40.0
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.36
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,feeder,,L3 Active Power,kW,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,feeder,,L2 Active Power,kW,0.47
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,feeder,,L1 Active Power,kW,0.19
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,feeder,,L2 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,27.6
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,6.61
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,6.9
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,7.39
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,31.4
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,32.2
905963,The Hawthornes Cherry Willingham,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,39.1
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,feeder,,L3 Active Power,kW,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,feeder,,L2 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,feeder,,L1 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,feeder,,N Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,26.7
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,6.69
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,7.89
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,9.8
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,31.6
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,35.5
905963,The Hawthornes Cherry Willingham,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,46.9
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,feeder,,L3 Active Power,kW,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,feeder,,L2 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,feeder,,L1 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,feeder,,N Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,0.0
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,6.43
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,8.13
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,8.69
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,26.3
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,37.1
905963,The Hawthornes Cherry Willingham,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,43.2
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,feeder,,L3 Active Power,kW,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,feeder,,L2 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,feeder,,L1 Active Power,kW,0.18
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,feeder,,N Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,feeder,,L3 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,5.77
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,6.56
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,7.73
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,27.5
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,31.5
905963,The Hawthornes Cherry Willingham,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,39.1
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,feeder,,L3 Active Power,kW,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,feeder,,L2 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,feeder,,L1 Active Power,kW,0.16
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,feeder,,N Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,feeder,,L2 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,5.6
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,5.93
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,6.7
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,8.03
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,31.0
905963,The Hawthornes Cherry Willingham,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,39.7
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,feeder,,L3 Active Power,kW,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,feeder,,L2 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,feeder,,L1 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,feeder,,N Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,5.5
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
