Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,6.07
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,6.46
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,8.21
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,29.4
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,30.7
905963,The Hawthornes Cherry Willingham,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,40.0
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,feeder,,L3 Active Power,kW,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,feeder,,L2 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,feeder,,L1 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,feeder,,N Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,35.4
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,27.3
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,6.24
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,6.04
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,16.31
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,47.0
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,29.8
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,31.1
905963,The Hawthornes Cherry Willingham,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,69.6
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,feeder,,L3 Active Power,kW,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,feeder,,L2 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,feeder,,L1 Active Power,kW,0.16
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.12
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,34.4
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,8.5
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,6.28
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,5.94
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,16.63
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,48.2
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,29.8
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,30.2
905963,The Hawthornes Cherry Willingham,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,71.4
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,feeder,,L3 Active Power,kW,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,feeder,,L2 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,feeder,,L1 Active Power,kW,0.18
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,feeder,,N Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,5.4
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.12
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,33.2
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,27.9
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,6.45
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,6.29
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,16.49
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,45.7
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,30.0
905963,The Hawthornes Cherry Willingham,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,70.0
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,feeder,,L3 Active Power,kW,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,feeder,,L2 Active Power,kW,1.34
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,feeder,,L1 Active Power,kW,0.19
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,feeder,,N Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,feeder,,L2 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.24
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,26.3
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,6.44
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,7.51
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,16.21
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,42.9
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,34.7
905963,The Hawthornes Cherry Willingham,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,68.8
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,feeder,,L3 Active Power,kW,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,feeder,,L2 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,feeder,,L1 Active Power,kW,0.21
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,feeder,,N Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,feeder,,L3 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.05
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,32.5
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,28.0
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,6.32
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,6.89
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,15.43
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,41.1
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,28.9
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,31.3
905963,The Hawthornes Cherry Willingham,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,66.6
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,feeder,,L3 Active Power,kW,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,feeder,,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,feeder,,L1 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,5.6
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.25
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,34.6
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,28.0
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,6.09
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,6.97
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,16.27
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,43.7
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,31.8
905963,The Hawthornes Cherry Willingham,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,70.0
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,feeder,,L3 Active Power,kW,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,feeder,,L2 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,feeder,,L1 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,feeder,,N Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,feeder,,L3 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.48
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,35.9
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.26
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,28.0
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,6.65
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,6.66
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,18.39
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,52.2
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,31.8
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,32.5
905963,The Hawthornes Cherry Willingham,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,78.1
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,feeder,,L3 Active Power,kW,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,feeder,,L2 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,feeder,,L1 Active Power,kW,0.16
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,feeder,,N Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,feeder,,L2 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.25
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,33.5
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,28.1
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,6.89
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,6.43
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,17.25
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,48.8
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,32.3
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,31.8
905963,The Hawthornes Cherry Willingham,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,73.9
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
