Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,feeder,,L3 Active Power,kW,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,feeder,,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,feeder,,L1 Active Power,kW,0.2
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,36.2
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,6.52
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,7.1
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,17.25
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,48.0
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,30.4
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,33.9
905963,The Hawthornes Cherry Willingham,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,73.8
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,feeder,,L3 Active Power,kW,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,feeder,,L2 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,feeder,,L1 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.28
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,36.8
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,24.1
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,6.55
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,6.17
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,17.23
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,50.6
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,30.5
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,31.1
905963,The Hawthornes Cherry Willingham,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,73.4
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,feeder,,L3 Active Power,kW,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,feeder,,L2 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,feeder,,L1 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,feeder,,N Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.29
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,36.0
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,28.2
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,6.48
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,5.87
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,17.53
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,52.7
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,29.9
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,75.1
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,feeder,,L3 Active Power,kW,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,feeder,,L2 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,feeder,,L1 Active Power,kW,0.18
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,feeder,,N Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.38
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,35.2
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.21
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,28.2
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,6.13
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,6.92
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,18.21
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,51.8
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,28.6
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,32.5
905963,The Hawthornes Cherry Willingham,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,77.6
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,feeder,,L3 Active Power,kW,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,feeder,,L2 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,feeder,,L1 Active Power,kW,0.2
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,feeder,,N Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,feeder,,L2 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.7
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,44.6
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,6.73
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,7.24
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,18.97
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,53.3
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,30.5
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,33.0
905963,The Hawthornes Cherry Willingham,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,80.6
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,feeder,,L3 Active Power,kW,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,feeder,,L2 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,feeder,,L1 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.63
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,46.8
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.81
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,28.3
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,8.57
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,6.9
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,20.38
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,58.0
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,37.5
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,32.3
905963,The Hawthornes Cherry Willingham,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,86.0
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,feeder,,L3 Active Power,kW,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,feeder,,L2 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,feeder,,L1 Active Power,kW,0.2
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,feeder,,N Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,feeder,,L2 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.7
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,40.2
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,28.4
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,8.57
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,7.19
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,17.57
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,47.7
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,38.0
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,75.6
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,feeder,,L3 Active Power,kW,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,feeder,,L2 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,feeder,,L1 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,feeder,,L3 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,feeder,,L2 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.17
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,33.7
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.71
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,28.4
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,8.08
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,6.74
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,15.89
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,45.6
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,36.0
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,32.2
905963,The Hawthornes Cherry Willingham,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,69.2
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,feeder,,L3 Active Power,kW,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,feeder,,L2 Active Power,kW,1.28
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,feeder,,L1 Active Power,kW,0.21
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,feeder,,N Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,feeder,,L3 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,feeder,,L2 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
