Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.07
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,28.4
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,6.18
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,8.31
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,14.73
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,38.1
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,29.1
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,37.6
905963,The Hawthornes Cherry Willingham,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,64.4
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,feeder,,L3 Active Power,kW,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,feeder,,L2 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,feeder,,L1 Active Power,kW,0.22
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,feeder,,N Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.18
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,28.5
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,6.26
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,7.2
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,13.7
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,35.9
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,30.0
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,60.0
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,feeder,,L3 Active Power,kW,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,feeder,,L2 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,feeder,,L1 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,feeder,,N Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,feeder,,L2 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,27.2
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,6.6
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,6.85
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,14.44
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,38.8
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,32.2
905963,The Hawthornes Cherry Willingham,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,62.4
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,feeder,,L3 Active Power,kW,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,feeder,,L2 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,feeder,,L1 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,feeder,,N Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.68
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,24.3
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,28.6
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,6.96
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,7.75
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,14.13
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,36.7
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,32.5
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,35.6
905963,The Hawthornes Cherry Willingham,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,61.7
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,feeder,,L3 Active Power,kW,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,feeder,,L2 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,feeder,,L1 Active Power,kW,0.23
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,feeder,,L2 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,27.2
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,8.17
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,7.05
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,13.35
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,37.4
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,36.9
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,32.6
905963,The Hawthornes Cherry Willingham,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,59.4
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,feeder,,L3 Active Power,kW,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,feeder,,L2 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,feeder,,L1 Active Power,kW,0.22
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,feeder,,L2 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.97
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,27.0
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,28.8
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,7.21
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,6.54
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,13.79
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,41.3
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,32.7
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,32.2
905963,The Hawthornes Cherry Willingham,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,61.1
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,feeder,,L3 Active Power,kW,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,feeder,,L2 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,feeder,,L1 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,feeder,,N Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.98
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,25.2
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,26.3
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,6.87
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,7.7
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,14.39
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,40.3
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,31.8
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,36.2
905963,The Hawthornes Cherry Willingham,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,63.1
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,feeder,,L3 Active Power,kW,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,feeder,,L2 Active Power,kW,0.2
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,feeder,,L1 Active Power,kW,0.23
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,feeder,,L2 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,28.0
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,6.56
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,7.43
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,10.75
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,31.8
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,31.3
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,35.0
905963,The Hawthornes Cherry Willingham,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,49.6
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,feeder,,L3 Active Power,kW,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,feeder,,L2 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,feeder,,L1 Active Power,kW,0.23
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,feeder,,L2 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
