Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,28.8
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,7.19
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,7.36
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,10.81
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,33.4
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,33.1
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,35.0
905963,The Hawthornes Cherry Willingham,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,50.4
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,feeder,,L3 Active Power,kW,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,feeder,,L2 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,feeder,,L1 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,28.3
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,7.37
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,7.46
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,8.47
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,33.4
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,34.1
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,35.3
905963,The Hawthornes Cherry Willingham,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,43.0
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,feeder,,L3 Active Power,kW,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,feeder,,L2 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,feeder,,L1 Active Power,kW,0.22
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,feeder,,N Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,28.9
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,7.85
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,9.05
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,9.32
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,32.8
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,36.2
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,40.7
905963,The Hawthornes Cherry Willingham,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,45.4
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,feeder,,L3 Active Power,kW,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,feeder,,L2 Active Power,kW,1.32
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,feeder,,L1 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,feeder,,N Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,feeder,,L3 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,feeder,,L2 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.25
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,28.9
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,7.73
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,12.74
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,9.72
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,34.3
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,35.5
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,54.7
905963,The Hawthornes Cherry Willingham,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,46.5
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,feeder,,L3 Active Power,kW,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,feeder,,L2 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,feeder,,L1 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,feeder,,N Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,feeder,,L3 Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.93
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,7.46
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,10.73
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,10.01
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,34.0
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,46.6
905963,The Hawthornes Cherry Willingham,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,47.8
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.35
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,feeder,,L3 Active Power,kW,-2.37
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,feeder,,L2 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,feeder,,L1 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,feeder,,N Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,feeder,,L3 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,27.4
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,6.02
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,9.98
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,10.88
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,36.2
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,44.4
905963,The Hawthornes Cherry Willingham,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,51.2
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,feeder,,L3 Active Power,kW,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,feeder,,L2 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,feeder,,L1 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,feeder,,N Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,feeder,,L3 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,29.0
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,8.38
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,9.73
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,14.48
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,41.1
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,37.1
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,43.8
905963,The Hawthornes Cherry Willingham,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,65.1
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,feeder,,L3 Active Power,kW,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,feeder,,L2 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,feeder,,L1 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,feeder,,N Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.46
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.2
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,27.9
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,8.99
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,9.58
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,14.68
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,39.4
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,40.2
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,43.2
905963,The Hawthornes Cherry Willingham,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,65.5
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,feeder,,L3 Active Power,kW,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,feeder,,L2 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,feeder,,L1 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,feeder,,N Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.47
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.69
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,28.2
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,9.18
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,9.64
