Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,13.14
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,38.3
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,41.2
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,43.4
905963,The Hawthornes Cherry Willingham,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,59.0
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,feeder,,L3 Active Power,kW,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,feeder,,L2 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,feeder,,L1 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,feeder,,N Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.73
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.44
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,29.1
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.49
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.46
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,9.74
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,9.74
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,14.26
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,40.9
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,43.4
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,44.0
905963,The Hawthornes Cherry Willingham,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,63.2
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,feeder,,L3 Active Power,kW,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,feeder,,L2 Active Power,kW,1.61
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,feeder,,L1 Active Power,kW,0.55
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,feeder,,N Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,feeder,,L3 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,feeder,,L2 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,feeder,,L1 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.81
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,29.1
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.43
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,9.45
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,11.91
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,15.46
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,41.5
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,42.4
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,52.5
905963,The Hawthornes Cherry Willingham,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,67.8
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.38
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,feeder,,L3 Active Power,kW,-1.54
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,feeder,,L2 Active Power,kW,2.11
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,feeder,,L1 Active Power,kW,0.56
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,feeder,,N Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,feeder,,L3 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,feeder,,L2 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,feeder,,L1 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.29
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,25.7
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,8.94
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,14.12
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,16.0
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,41.4
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,41.6
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,60.6
905963,The Hawthornes Cherry Willingham,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,70.3
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,feeder,,L3 Active Power,kW,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,feeder,,L2 Active Power,kW,2.62
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,feeder,,L1 Active Power,kW,0.45
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,feeder,,N Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,feeder,,L3 Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,feeder,,L2 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,feeder,,L1 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.25
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.63
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (RMS),A,25.2
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,29.2
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,12.61
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,15.18
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,14.83
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,44.6
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,54.4
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,65.6
905963,The Hawthornes Cherry Willingham,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,66.4
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,feeder,,L3 Active Power,kW,-2.87
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,feeder,,L2 Active Power,kW,0.69
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,feeder,,L1 Active Power,kW,0.59
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,feeder,,N Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,feeder,,L3 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,feeder,,L2 Current (RMS),A,5.3
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,feeder,,L1 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.48
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.43
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.29
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,29.0
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,8.69
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,17.53
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,14.56
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,44.5
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,40.1
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,74.1
905963,The Hawthornes Cherry Willingham,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,65.3
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,feeder,,L3 Active Power,kW,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,feeder,,L2 Active Power,kW,0.45
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,feeder,,L1 Active Power,kW,0.54
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,feeder,,N Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,feeder,,L3 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,feeder,,L1 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.26
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.86
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.42
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,29.3
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,11.85
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,16.71
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,18.25
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,47.0
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,52.6
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,71.6
905963,The Hawthornes Cherry Willingham,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,79.2
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,feeder,,L3 Active Power,kW,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,feeder,,L2 Active Power,kW,0.5
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,feeder,,L1 Active Power,kW,0.5
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,feeder,,N Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,feeder,,L3 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,feeder,,L2 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,feeder,,L1 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.25
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.79
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.72
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,13.83
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,14.42
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,18.54
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,50.9
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,59.5
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,63.5
905963,The Hawthornes Cherry Willingham,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,81.0
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,feeder,,L3 Active Power,kW,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,feeder,,L2 Active Power,kW,1.17
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,feeder,,L1 Active Power,kW,0.58
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,feeder,,N Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,feeder,,L3 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,feeder,,L2 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,feeder,,L1 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.29
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.35
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.03
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,28.5
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,11.92
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,14.61
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,19.63
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,52.2
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,51.9
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,64.0
905963,The Hawthornes Cherry Willingham,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,85.7
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,feeder,,L3 Active Power,kW,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,feeder,,L2 Active Power,kW,1.63
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,feeder,,L1 Active Power,kW,0.55
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,feeder,,N Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,feeder,,L3 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,feeder,,L2 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,feeder,,L1 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
