Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.77
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,23.9
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.01
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.48
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.42
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.7
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,29.3
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,12.48
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,15.65
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,21.52
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,53.3
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,54.7
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,68.3
905963,The Hawthornes Cherry Willingham,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,93.4
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,feeder,,L3 Active Power,kW,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,feeder,,L2 Active Power,kW,1.38
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,feeder,,L1 Active Power,kW,0.68
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,feeder,,N Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,feeder,,L3 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,feeder,,L2 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,feeder,,L1 Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.55
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.73
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.69
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (RMS),A,26.9
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,29.3
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,13.7
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,16.29
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,21.19
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,53.7
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,59.2
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,70.7
905963,The Hawthornes Cherry Willingham,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,91.8
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,feeder,,L3 Active Power,kW,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,feeder,,L2 Active Power,kW,1.51
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,feeder,,L1 Active Power,kW,0.98
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,feeder,,N Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,feeder,,L3 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,feeder,,L2 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,feeder,,L1 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.64
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.66
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (RMS),A,35.1
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.1
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,29.3
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,14.43
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,14.32
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,22.23
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,56.5
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,62.7
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,63.6
905963,The Hawthornes Cherry Willingham,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,95.1
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,feeder,,L3 Active Power,kW,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,feeder,,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,feeder,,L1 Active Power,kW,0.93
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,feeder,,N Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,feeder,,L3 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,feeder,,L1 Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.01
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.42
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (RMS),A,27.7
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,26.5
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,13.69
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,13.61
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,19.51
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,53.6
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,59.6
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,60.0
905963,The Hawthornes Cherry Willingham,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,84.8
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,feeder,,L3 Active Power,kW,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,feeder,,L2 Active Power,kW,0.49
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,feeder,,L1 Active Power,kW,1.14
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,feeder,,N Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,feeder,,L3 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,feeder,,L1 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.01
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.71
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.7
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,28.0
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,12.4
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,20.06
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,19.04
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,53.6
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,54.3
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,85.4
905963,The Hawthornes Cherry Willingham,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,83.4
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.31
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,feeder,,L3 Active Power,kW,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,feeder,,L2 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,feeder,,L1 Active Power,kW,0.69
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,feeder,,N Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,feeder,,L3 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,feeder,,L1 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.2
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.81
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,29.3
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,11.23
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,21.53
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,17.94
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,50.5
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,50.4
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,90.6
905963,The Hawthornes Cherry Willingham,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,78.4
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.32
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,feeder,,L3 Active Power,kW,-2.76
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,feeder,,L2 Active Power,kW,1.89
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,feeder,,L1 Active Power,kW,0.54
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,feeder,,N Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,feeder,,L3 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,feeder,,L2 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,feeder,,L1 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.95
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.96
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.72
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,29.3
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,12.19
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,22.41
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,18.4
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,51.3
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,53.6
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,94.6
905963,The Hawthornes Cherry Willingham,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,80.9
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,feeder,,L3 Active Power,kW,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,feeder,,L2 Active Power,kW,1.01
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,feeder,,L1 Active Power,kW,0.95
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,feeder,,N Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,feeder,,L3 Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,feeder,,L2 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,feeder,,L1 Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.21
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.67
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.47
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (RMS),A,31.9
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,29.3
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,15.16
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,19.89
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,18.31
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,50.5
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,65.6
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,84.5
905963,The Hawthornes Cherry Willingham,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,80.3
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.35
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,feeder,,L3 Active Power,kW,-1.29
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,feeder,,L2 Active Power,kW,1.96
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,feeder,,L1 Active Power,kW,1.12
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,feeder,,N Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,feeder,,L3 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,feeder,,L2 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,feeder,,L1 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.86
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
