Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.46
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.27
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,29.3
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,14.19
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,21.15
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,20.7
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,50.3
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,61.9
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,89.5
905963,The Hawthornes Cherry Willingham,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,88.9
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.29
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,feeder,,L3 Active Power,kW,-2.62
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,feeder,,L2 Active Power,kW,3.71
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,feeder,,L1 Active Power,kW,1.8
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,feeder,,N Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,feeder,,L3 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,feeder,,L2 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,feeder,,L1 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.54
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.3
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.49
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,27.7
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,29.3
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,10.59
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,23.52
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,21.01
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,57.1
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,48.4
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,99.1
905963,The Hawthornes Cherry Willingham,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,91.6
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.24
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,feeder,,L3 Active Power,kW,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,feeder,,L2 Active Power,kW,4.56
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,feeder,,L1 Active Power,kW,1.17
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,feeder,,N Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,feeder,,L3 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,feeder,,L2 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,feeder,,L1 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.75
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.56
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.67
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.78
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.65
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,29.3
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,12.29
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,28.62
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,20.55
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,64.0
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,55.0
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,118.9
905963,The Hawthornes Cherry Willingham,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,89.0
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.25
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,feeder,,L3 Active Power,kW,-2.78
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,feeder,,L2 Active Power,kW,4.11
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,feeder,,L1 Active Power,kW,0.96
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,feeder,,N Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,feeder,,L3 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,feeder,,L2 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,feeder,,L1 Current (RMS),A,5.6
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.3
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.3
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.2
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.2
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,29.3
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,11.96
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,24.45
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,19.01
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,53.3
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,53.8
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,101.9
905963,The Hawthornes Cherry Willingham,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,83.1
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.27
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,feeder,,L3 Active Power,kW,-5.07
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,feeder,,L2 Active Power,kW,1.69
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,feeder,,L1 Active Power,kW,1.07
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,feeder,,N Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,feeder,,L3 Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,feeder,,L2 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,feeder,,L1 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.41
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.01
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.24
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.38
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,29.3
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,11.73
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,20.91
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,17.99
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,56.8
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,53.0
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,89.3
905963,The Hawthornes Cherry Willingham,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,79.0
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.35
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,feeder,,L3 Active Power,kW,-4.73
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,feeder,,L2 Active Power,kW,0.04
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,feeder,,L1 Active Power,kW,0.58
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,feeder,,N Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,feeder,,L3 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,feeder,,L2 Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,feeder,,L1 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.25
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.96
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,29.3
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,13.25
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,16.18
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,19.11
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,57.2
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,58.5
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,69.9
905963,The Hawthornes Cherry Willingham,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,82.9
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.35
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,feeder,,L3 Active Power,kW,-3.6
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,feeder,,L2 Active Power,kW,1.03
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,feeder,,L1 Active Power,kW,0.71
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,feeder,,N Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,feeder,,L3 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,feeder,,L2 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,feeder,,L1 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.26
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.11
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.73
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.86
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.88
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (RMS),A,30.5
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.1
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,28.1
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,17.17
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,20.72
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,21.86
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,51.6
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,73.5
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,87.7
905963,The Hawthornes Cherry Willingham,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,93.7
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.35
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,feeder,,L3 Active Power,kW,-3.64
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,feeder,,L2 Active Power,kW,0.44
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,feeder,,L1 Active Power,kW,0.74
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,feeder,,N Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,feeder,,L3 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,feeder,,L1 Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.69
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.72
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.12
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.3
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.2
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.9
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,29.2
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,16.88
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,23.92
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,23.95
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,54.4
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,72.1
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,102.1
905963,The Hawthornes Cherry Willingham,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,102.7
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,feeder,,L3 Active Power,kW,-3.82
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,feeder,,L2 Active Power,kW,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,feeder,,L1 Active Power,kW,0.54
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,feeder,,N Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,feeder,,L3 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,feeder,,L2 Current (RMS),A,5.2
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,feeder,,L1 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.27
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.94
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.78
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,29.2
