Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,13.32
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,22.51
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,20.09
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,51.7
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,57.6
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,96.8
905963,The Hawthornes Cherry Willingham,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,87.7
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.57
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,feeder,,L3 Active Power,kW,-4.37
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,feeder,,L2 Active Power,kW,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,feeder,,L1 Active Power,kW,0.68
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,feeder,,N Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,feeder,,L3 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,feeder,,L2 Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,feeder,,L1 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.27
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.9
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.54
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.34
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.07
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (RMS),A,34.9
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.5
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,29.1
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,13.92
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,20.14
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,23.3
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,57.1
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,61.4
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,84.7
905963,The Hawthornes Cherry Willingham,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,100.8
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,feeder,,L3 Active Power,kW,-3.91
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,feeder,,L2 Active Power,kW,0.99
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,feeder,,L1 Active Power,kW,0.93
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,feeder,,N Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,feeder,,L3 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,feeder,,L2 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,feeder,,L1 Current (RMS),A,5.6
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.05
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.69
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.63
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.94
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (RMS),A,32.5
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.8
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,29.1
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,11.14
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,20.5
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,23.52
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,54.9
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,51.0
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,86.9
905963,The Hawthornes Cherry Willingham,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,101.6
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.95
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,feeder,,L3 Active Power,kW,-3.06
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,feeder,,L2 Active Power,kW,3.22
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,feeder,,L1 Active Power,kW,1.93
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,feeder,,N Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,feeder,,L3 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,feeder,,L2 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,feeder,,L1 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.58
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.26
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.19
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.35
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,29.1
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,14.2
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,22.53
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,24.0
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,51.6
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,62.0
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,94.6
905963,The Hawthornes Cherry Willingham,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,101.9
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.86
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,feeder,,L3 Active Power,kW,-2.74
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,feeder,,L2 Active Power,kW,1.51
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,feeder,,L1 Active Power,kW,1.52
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,feeder,,N Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,feeder,,L3 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,feeder,,L2 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,feeder,,L1 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.17
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.56
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (RMS),A,31.9
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.2
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,29.1
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,20.5
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,19.68
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,21.97
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,58.9
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,87.6
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,83.3
905963,The Hawthornes Cherry Willingham,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,94.0
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.38
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,feeder,,L3 Active Power,kW,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,feeder,,L2 Active Power,kW,0.21
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,feeder,,L1 Active Power,kW,1.35
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,feeder,,N Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,feeder,,L3 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,feeder,,L1 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.68
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.99
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.41
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.55
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (RMS),A,33.9
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.6
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.7
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,28.7
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,23.99
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,23.04
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,21.71
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,60.9
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,101.4
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,96.7
905963,The Hawthornes Cherry Willingham,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,92.6
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.18
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,feeder,,L3 Active Power,kW,-3.28
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,feeder,,L2 Active Power,kW,0.52
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,feeder,,L1 Active Power,kW,2.52
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,feeder,,N Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,feeder,,L3 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,feeder,,L1 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.85
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.23
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.4
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.36
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.94
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.45
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (RMS),A,37.1
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,62.2
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,29.0
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,23.79
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,20.03
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,24.12
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,67.4
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,101.2
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,84.4
905963,The Hawthornes Cherry Willingham,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,103.1
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,feeder,,L3 Active Power,kW,-1.68
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,feeder,,L2 Active Power,kW,0.84
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,feeder,,L1 Active Power,kW,0.6
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,feeder,,N Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,feeder,,L3 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,feeder,,L2 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,feeder,,L1 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.01
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,27.9
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.22
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.09
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.32
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,35.2
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.0
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,28.9
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,23.39
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,16.99
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,19.59
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,66.2
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,99.6
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,72.4
905963,The Hawthornes Cherry Willingham,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,84.9
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,feeder,,L3 Active Power,kW,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,feeder,,L2 Active Power,kW,0.85
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,feeder,,L1 Active Power,kW,0.62
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,feeder,,N Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,feeder,,L3 Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,feeder,,L2 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,feeder,,L1 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.62
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.93
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,26.3
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.23
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.68
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.48
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,28.9
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,22.98
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,21.21
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,22.47
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,57.5
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,96.6
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,90.8
