Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,97.1
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,feeder,,L3 Active Power,kW,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,feeder,,L2 Active Power,kW,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,feeder,,L1 Active Power,kW,0.62
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,feeder,,N Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,feeder,,L3 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,feeder,,L2 Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,feeder,,L1 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.48
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.72
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,28.6
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.52
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.2
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.62
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (RMS),A,26.7
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,28.9
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,18.88
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,18.68
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,21.82
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,52.4
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,80.3
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,78.9
905963,The Hawthornes Cherry Willingham,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,95.8
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,feeder,,L3 Active Power,kW,-3.65
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,feeder,,L2 Active Power,kW,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,feeder,,L1 Active Power,kW,0.67
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,feeder,,N Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,feeder,,L3 Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,feeder,,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,feeder,,L1 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.94
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.65
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.29
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.65
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (RMS),A,31.0
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,28.0
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,12.47
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,12.37
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,19.62
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,66.0
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,55.5
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,58.1
905963,The Hawthornes Cherry Willingham,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,86.9
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,feeder,,L3 Active Power,kW,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,feeder,,L2 Active Power,kW,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,feeder,,L1 Active Power,kW,0.64
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,feeder,,N Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,feeder,,L3 Current (RMS),A,5.4
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,feeder,,L2 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,feeder,,L1 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.85
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.46
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.75
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.07
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (RMS),A,39.3
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.6
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,28.8
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,20.01
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,11.38
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,19.67
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,66.3
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,84.6
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,51.4
905963,The Hawthornes Cherry Willingham,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,85.2
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.3
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,feeder,,L3 Active Power,kW,-1.5
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,feeder,,L2 Active Power,kW,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,feeder,,L1 Active Power,kW,1.18
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,feeder,,N Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,feeder,,L3 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,feeder,,L2 Current (RMS),A,5.4
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,feeder,,L1 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.58
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.13
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.34
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.1
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,27.9
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,15.25
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,9.6
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,20.49
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,65.6
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,66.0
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,44.3
905963,The Hawthornes Cherry Willingham,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,88.4
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.29
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,feeder,,L3 Active Power,kW,-3.68
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,feeder,,L2 Active Power,kW,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,feeder,,L1 Active Power,kW,0.62
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,feeder,,N Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,feeder,,L3 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,feeder,,L1 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.39
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.38
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (RMS),A,34.0
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.7
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,28.8
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,16.16
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,11.39
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,17.9
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,60.4
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,69.6
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,51.3
905963,The Hawthornes Cherry Willingham,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,77.3
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.22
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,feeder,,L3 Active Power,kW,-5.64
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,feeder,,L2 Active Power,kW,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,feeder,,L1 Active Power,kW,0.62
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,feeder,,N Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,feeder,,L3 Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,feeder,,L1 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.14
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.02
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.57
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.76
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,27.9
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,13.03
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,11.38
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,18.76
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,68.7
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,57.5
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,52.6
905963,The Hawthornes Cherry Willingham,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,81.0
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.19
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,feeder,,L3 Active Power,kW,-5.57
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,feeder,,L2 Active Power,kW,-1.56
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,feeder,,L1 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,feeder,,N Current (RMS),A,26.9
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,feeder,,L3 Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,feeder,,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,feeder,,L1 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.71
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.71
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (RMS),A,33.7
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,28.6
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,11.13
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,6.62
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,17.71
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,78.7
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,51.8
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,36.0
905963,The Hawthornes Cherry Willingham,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,77.7
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.19
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,feeder,,L3 Active Power,kW,-4.33
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,feeder,,L2 Active Power,kW,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,feeder,,L1 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,feeder,,N Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,feeder,,L3 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,feeder,,L2 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,feeder,,L1 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,28.6
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,6.37
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,7.23
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,13.84
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,57.1
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,32.2
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,37.6
905963,The Hawthornes Cherry Willingham,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,62.2
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.16
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,feeder,,L3 Active Power,kW,-3.2
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,feeder,,L2 Active Power,kW,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,feeder,,L1 Active Power,kW,0.58
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,feeder,,N Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,feeder,,L3 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,feeder,,L2 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,feeder,,L1 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
