Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.83
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,28.5
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,9.06
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,6.48
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,16.75
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,58.6
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,40.9
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,33.5
905963,The Hawthornes Cherry Willingham,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,72.2
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,feeder,,L3 Active Power,kW,-3.22
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,feeder,,L2 Active Power,kW,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,feeder,,L1 Active Power,kW,0.59
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,feeder,,N Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,feeder,,L3 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,feeder,,L2 Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,feeder,,L1 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,25.3
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.21
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (RMS),A,30.5
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,28.5
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,7.05
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,4.0
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,19.05
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,72.3
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,34.8
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,30.1
905963,The Hawthornes Cherry Willingham,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,81.0
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,feeder,,L3 Active Power,kW,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,feeder,,L2 Active Power,kW,0.19
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,feeder,,L1 Active Power,kW,0.76
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,feeder,,N Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,feeder,,L3 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,feeder,,L1 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,27.4
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,8.15
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,7.66
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,13.03
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,47.1
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,38.9
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,37.0
905963,The Hawthornes Cherry Willingham,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,58.8
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,feeder,,L3 Active Power,kW,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,feeder,,L2 Active Power,kW,0.17
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,feeder,,L1 Active Power,kW,0.68
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,feeder,,N Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,feeder,,L3 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,feeder,,L1 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.02
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (RMS),A,24.7
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,28.4
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,9.62
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,8.25
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,11.67
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,44.2
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,43.2
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,39.9
905963,The Hawthornes Cherry Willingham,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,54.3
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,feeder,,L3 Active Power,kW,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,feeder,,L2 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,feeder,,L1 Active Power,kW,0.62
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,feeder,,N Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,feeder,,L3 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,feeder,,L2 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,feeder,,L1 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (RMS),A,23.9
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,28.4
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,7.96
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,6.91
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,11.15
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,45.2
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,38.9
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,35.8
905963,The Hawthornes Cherry Willingham,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,52.4
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,feeder,,L3 Active Power,kW,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,feeder,,L2 Active Power,kW,0.19
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,feeder,,L1 Active Power,kW,0.76
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,feeder,,N Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,feeder,,L1 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.9
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (RMS),A,34.0
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,26.4
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,9.96
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,5.85
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,14.65
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,56.3
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,45.2
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,32.3
905963,The Hawthornes Cherry Willingham,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,65.6
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,feeder,,L3 Active Power,kW,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,feeder,,L2 Active Power,kW,0.56
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,feeder,,L1 Active Power,kW,0.49
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,feeder,,N Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,feeder,,L2 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,feeder,,L1 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.37
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (RMS),A,33.7
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,28.3
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,9.0
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,7.97
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,20.8
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,60.6
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,40.9
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,38.3
905963,The Hawthornes Cherry Willingham,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,87.0
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,feeder,,L3 Active Power,kW,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,feeder,,L2 Active Power,kW,1.25
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,feeder,,L1 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,feeder,,N Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,feeder,,L2 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,feeder,,L1 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.7
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (RMS),A,35.7
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,26.9
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.29
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,7.68
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,4.47
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,19.56
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,67.6
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,37.0
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,29.7
905963,The Hawthornes Cherry Willingham,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,83.8
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,feeder,,L3 Active Power,kW,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,feeder,,L2 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,feeder,,L1 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,feeder,,N Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,feeder,,L1 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.77
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
