Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (RMS),A,26.3
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,28.1
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,8.29
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,7.04
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,20.47
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,64.1
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,40.9
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,34.2
905963,The Hawthornes Cherry Willingham,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,88.5
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,feeder,,L3 Active Power,kW,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,feeder,,L2 Active Power,kW,0.12
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,feeder,,L1 Active Power,kW,0.59
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,feeder,,N Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,feeder,,L1 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.78
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,25.1
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,6.97
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,5.73
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,15.24
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,53.1
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,29.9
905963,The Hawthornes Cherry Willingham,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,69.0
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,feeder,,L3 Active Power,kW,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,feeder,,L2 Active Power,kW,0.22
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,feeder,,L1 Active Power,kW,1.03
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,feeder,,N Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,feeder,,L1 Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.11
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.08
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (RMS),A,29.0
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,28.0
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,7.34
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,3.98
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,17.36
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,61.9
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,36.3
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,26.7
905963,The Hawthornes Cherry Willingham,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,76.0
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,feeder,,L3 Active Power,kW,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,feeder,,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,feeder,,L1 Active Power,kW,1.03
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,feeder,,N Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,feeder,,L1 Current (RMS),A,5.2
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,28.0
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,7.27
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,4.14
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,13.53
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,54.8
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,34.8
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,26.9
905963,The Hawthornes Cherry Willingham,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,61.4
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,feeder,,L3 Active Power,kW,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,feeder,,L2 Active Power,kW,1.11
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,feeder,,L1 Active Power,kW,0.55
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,feeder,,N Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,feeder,,L3 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,feeder,,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,feeder,,L1 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.8
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,27.5
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,7.63
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,4.22
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,13.94
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,58.2
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,34.8
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,28.6
905963,The Hawthornes Cherry Willingham,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,63.7
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,feeder,,L3 Active Power,kW,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,feeder,,L2 Active Power,kW,0.21
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,feeder,,L1 Active Power,kW,0.56
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,feeder,,N Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,feeder,,L1 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.79
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.42
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.89
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,27.8
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,12.29
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,6.75
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,17.23
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,57.8
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,53.1
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,35.8
905963,The Hawthornes Cherry Willingham,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,75.3
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,feeder,,L3 Active Power,kW,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,feeder,,L2 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,feeder,,L1 Active Power,kW,0.58
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,feeder,,N Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,feeder,,L1 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,26.8
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,8.25
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,6.98
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,12.25
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,47.7
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,40.3
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,35.6
905963,The Hawthornes Cherry Willingham,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,59.0
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,feeder,,L3 Active Power,kW,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,feeder,,L2 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,feeder,,L1 Active Power,kW,0.62
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,feeder,,N Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,feeder,,L1 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.18
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,27.3
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,11.96
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,8.39
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,17.42
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,57.0
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,53.1
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,39.8
905963,The Hawthornes Cherry Willingham,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,78.0
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,feeder,,L3 Active Power,kW,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,feeder,,L2 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,feeder,,L1 Active Power,kW,0.7
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,feeder,,N Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,feeder,,L1 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (RMS),A,24.5
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,27.6
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
