Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,11.9
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,14.86
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,13.83
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,43.7
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,53.2
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,64.0
905963,The Hawthornes Cherry Willingham,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,62.5
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,feeder,,L3 Active Power,kW,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,feeder,,L2 Active Power,kW,0.23
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,feeder,,L1 Active Power,kW,0.9
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,feeder,,N Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,feeder,,L1 Current (RMS),A,5.4
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,29.1
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,26.6
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,11.26
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,9.7
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,15.99
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,52.2
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,49.7
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,45.0
905963,The Hawthornes Cherry Willingham,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,72.1
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,feeder,,L3 Active Power,kW,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,feeder,,L2 Active Power,kW,0.02
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,feeder,,L1 Active Power,kW,0.58
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,feeder,,N Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,feeder,,L1 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.82
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.16
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.83
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,34.9
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.81
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.55
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (RMS),A,33.5
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,27.6
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,16.56
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,2.85
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,15.97
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,75.3
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,70.2
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,70.9
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,feeder,,L3 Active Power,kW,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,feeder,,L2 Active Power,kW,1.59
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,feeder,,L1 Active Power,kW,0.67
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,feeder,,N Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,feeder,,L2 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,feeder,,L1 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.63
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,39.5
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.34
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.88
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (RMS),A,34.3
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,27.5
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,14.19
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,8.56
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,21.5
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,71.3
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,63.7
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,44.6
905963,The Hawthornes Cherry Willingham,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,92.2
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,feeder,,L3 Active Power,kW,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,feeder,,L2 Active Power,kW,0.65
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,feeder,,L1 Active Power,kW,1.07
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,feeder,,N Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,feeder,,L2 Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,feeder,,L1 Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.79
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,28.3
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.26
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,27.5
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,7.68
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,9.48
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,20.95
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,65.5
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,37.3
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,45.0
905963,The Hawthornes Cherry Willingham,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,91.6
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,feeder,,L3 Active Power,kW,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,feeder,,L2 Active Power,kW,1.18
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,feeder,,L1 Active Power,kW,0.93
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,feeder,,N Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,feeder,,L2 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,feeder,,L1 Current (RMS),A,5.4
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,26.3
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,25.4
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,7.31
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,6.3
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,16.48
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,60.1
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,35.0
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,36.2
905963,The Hawthornes Cherry Willingham,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,72.8
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,feeder,,L3 Active Power,kW,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,feeder,,L2 Active Power,kW,0.63
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,feeder,,L1 Active Power,kW,0.65
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,feeder,,N Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,feeder,,L2 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,feeder,,L1 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,27.3
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.01
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,7.09
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,5.64
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,15.79
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,57.9
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,33.4
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,31.5
905963,The Hawthornes Cherry Willingham,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,70.6
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,feeder,,L3 Active Power,kW,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,feeder,,L2 Active Power,kW,1.65
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,feeder,,L1 Active Power,kW,0.75
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,feeder,,N Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,feeder,,L2 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,feeder,,L1 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.83
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,31.4
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.97
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,27.3
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,8.76
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,8.87
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,20.18
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,59.2
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,40.1
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,42.3
905963,The Hawthornes Cherry Willingham,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,86.1
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,feeder,,L3 Active Power,kW,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,feeder,,L2 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,feeder,,L1 Active Power,kW,0.76
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,feeder,,N Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,feeder,,L2 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,feeder,,L1 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,28.6
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,27.3
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.35
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,11.31
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,3.37
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,11.86
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,59.9
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,49.9
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,26.1
905963,The Hawthornes Cherry Willingham,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,54.7
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,feeder,,L3 Active Power,kW,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,feeder,,L2 Active Power,kW,1.25
