Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,feeder,,L1 Active Power,kW,0.6
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,feeder,,N Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,feeder,,L2 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,feeder,,L1 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.61
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.3
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.57
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,17.4
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,11.62
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,10.71
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,52.7
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,72.6
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,52.5
905963,The Hawthornes Cherry Willingham,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,50.1
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.36
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,feeder,,L3 Active Power,kW,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,feeder,,L2 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,feeder,,L1 Active Power,kW,0.66
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,feeder,,N Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,feeder,,L1 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.11
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.58
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.54
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,12.91
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,8.86
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,7.46
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,47.8
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,55.3
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,42.9
905963,The Hawthornes Cherry Willingham,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,39.0
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,feeder,,L3 Active Power,kW,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,feeder,,L2 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,feeder,,L1 Active Power,kW,0.62
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,feeder,,N Current (RMS),A,5.6
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,feeder,,L3 Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,feeder,,L1 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,27.1
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,6.48
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,2.66
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,10.32
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,49.5
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,50.4
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,feeder,,L3 Active Power,kW,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,feeder,,L2 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,feeder,,L1 Active Power,kW,0.59
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,feeder,,N Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,feeder,,L1 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.28
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,27.1
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,10.66
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,2.56
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,14.87
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,61.9
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,46.9
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,66.7
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,feeder,,L3 Active Power,kW,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,feeder,,L2 Active Power,kW,0.44
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,feeder,,L1 Active Power,kW,0.86
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,feeder,,N Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,feeder,,L1 Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,12.31
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,7.75
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,18.19
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,54.0
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,54.7
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,40.6
905963,The Hawthornes Cherry Willingham,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,78.4
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,feeder,,L3 Active Power,kW,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,feeder,,L2 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,feeder,,L1 Active Power,kW,0.6
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,feeder,,N Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,feeder,,L2 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,feeder,,L1 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.52
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,25.2
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.26
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.73
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,36.9
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,16.6
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,8.87
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,21.27
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,62.4
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,69.6
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,42.7
905963,The Hawthornes Cherry Willingham,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,90.0
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,feeder,,L3 Active Power,kW,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,feeder,,L2 Active Power,kW,0.52
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,feeder,,L1 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,feeder,,N Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,feeder,,L2 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.9
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,24.3
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,12.13
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,10.67
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,13.86
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,42.6
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,51.8
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,49.2
905963,The Hawthornes Cherry Willingham,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,62.4
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,feeder,,L3 Active Power,kW,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,feeder,,L2 Active Power,kW,1.53
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,feeder,,L1 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,feeder,,N Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,feeder,,L2 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.49
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.64
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,10.78
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,8.43
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,10.11
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,46.0
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,46.8
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,43.7
905963,The Hawthornes Cherry Willingham,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,50.6
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,feeder,,L3 Active Power,kW,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,feeder,,L2 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,feeder,,L1 Active Power,kW,0.49
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,feeder,,N Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,feeder,,L1 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
