Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.68
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.64
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.75
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,32.6
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.83
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,15.1
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,8.4
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,14.53
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,52.0
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,63.7
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,41.3
905963,The Hawthornes Cherry Willingham,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,63.6
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,feeder,,L3 Active Power,kW,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,feeder,,L2 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,feeder,,L1 Active Power,kW,0.54
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,feeder,,N Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,feeder,,L1 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.27
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,34.4
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,26.9
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,13.64
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,3.82
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,7.69
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,58.3
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,57.6
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,40.9
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,feeder,,L3 Active Power,kW,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,feeder,,L2 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,feeder,,L1 Active Power,kW,0.55
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,feeder,,N Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,feeder,,L3 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,feeder,,L1 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,23.2
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,9.61
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,11.86
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,12.44
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,39.9
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,42.6
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,54.1
905963,The Hawthornes Cherry Willingham,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,57.0
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,feeder,,L3 Active Power,kW,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,feeder,,L2 Active Power,kW,1.47
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,feeder,,L1 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,feeder,,N Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,feeder,,L2 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.21
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,0.0
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,11.4
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,9.42
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,11.83
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,44.6
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,49.3
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,44.0
905963,The Hawthornes Cherry Willingham,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,54.6
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,feeder,,L3 Active Power,kW,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,feeder,,L2 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,feeder,,L1 Active Power,kW,0.44
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,feeder,,N Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,feeder,,L2 Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,feeder,,L1 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.53
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.95
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,27.9
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,26.8
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,13.47
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,10.04
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,12.5
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,42.5
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,58.2
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,45.2
905963,The Hawthornes Cherry Willingham,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,56.0
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.38
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,feeder,,L3 Active Power,kW,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,feeder,,L2 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,feeder,,L1 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,feeder,,N Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,feeder,,L1 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.31
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,32.8
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,0.0
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,15.99
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,6.52
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,12.7
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,55.8
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,66.8
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,35.1
905963,The Hawthornes Cherry Willingham,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,55.8
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,feeder,,L3 Active Power,kW,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,feeder,,L2 Active Power,kW,0.48
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,feeder,,L1 Active Power,kW,0.44
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,feeder,,N Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,feeder,,L2 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,31.1
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.39
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.23
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,39.5
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,26.8
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,18.32
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,3.62
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,15.85
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,68.4
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,76.7
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,67.6
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,feeder,,L3 Active Power,kW,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,feeder,,L2 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,feeder,,L1 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,feeder,,N Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,feeder,,L1 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.49
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,38.5
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.57
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,31.9
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,26.8
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,14.97
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,7.85
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,17.25
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,52.0
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,63.5
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,38.6
905963,The Hawthornes Cherry Willingham,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,73.6
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,feeder,,L3 Active Power,kW,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,feeder,,L2 Active Power,kW,1.54
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,feeder,,L1 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,feeder,,N Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,feeder,,L2 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,feeder,,L1 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.57
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.22
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,37.2
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
