Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,12.71
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,7.66
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,9.88
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,44.9
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,54.7
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,37.7
905963,The Hawthornes Cherry Willingham,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,46.0
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,feeder,,L3 Active Power,kW,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,feeder,,L2 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,feeder,,L1 Active Power,kW,0.49
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,feeder,,N Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,feeder,,L2 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,feeder,,L1 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.45
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,34.9
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,15.0
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,6.29
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,9.5
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,52.4
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,64.1
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,32.1
905963,The Hawthornes Cherry Willingham,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,44.7
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,feeder,,L3 Active Power,kW,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,feeder,,L2 Active Power,kW,0.93
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,feeder,,L1 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,feeder,,N Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,feeder,,L2 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.98
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.85
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (RMS),A,28.6
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,26.7
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,12.56
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,6.99
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,16.11
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,51.2
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,55.0
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,34.8
905963,The Hawthornes Cherry Willingham,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,69.6
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.38
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,feeder,,L3 Active Power,kW,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,feeder,,L2 Active Power,kW,1.2
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,feeder,,L1 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,feeder,,N Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,feeder,,L2 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.98
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.34
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (RMS),A,34.8
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,26.8
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,11.97
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,9.73
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,19.25
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,51.0
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,52.8
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,44.1
905963,The Hawthornes Cherry Willingham,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,81.9
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,feeder,,L3 Active Power,kW,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,feeder,,L2 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,feeder,,L1 Active Power,kW,0.23
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,feeder,,N Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.16
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,24.3
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.49
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.81
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,38.5
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,17.47
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,9.74
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,15.78
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,56.7
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,73.9
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,45.4
905963,The Hawthornes Cherry Willingham,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,69.5
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,feeder,,L3 Active Power,kW,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,feeder,,L2 Active Power,kW,1.36
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,feeder,,L1 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,feeder,,N Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,feeder,,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.34
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,34.7
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,24.5
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,16.26
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,9.43
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,13.66
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,50.4
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,68.6
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,44.3
905963,The Hawthornes Cherry Willingham,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,60.7
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,feeder,,L3 Active Power,kW,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,feeder,,L2 Active Power,kW,1.95
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,feeder,,L1 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,feeder,,N Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,feeder,,L3 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,feeder,,L2 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,23.5
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,24.5
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,14.7
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,11.4
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,12.56
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,47.8
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,63.7
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,52.4
905963,The Hawthornes Cherry Willingham,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,57.0
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,feeder,,L3 Active Power,kW,-1.24
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,feeder,,L2 Active Power,kW,3.74
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,feeder,,L1 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,feeder,,N Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,feeder,,L3 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,feeder,,L2 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.35
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,29.3
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.83
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.55
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,30.9
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,12.67
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,14.95
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,18.69
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,49.0
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,55.8
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,65.1
905963,The Hawthornes Cherry Willingham,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,82.2
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,feeder,,L3 Active Power,kW,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,feeder,,L2 Active Power,kW,3.88
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,feeder,,L1 Active Power,kW,0.81
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,feeder,,N Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,feeder,,L2 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,feeder,,L1 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.37
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.12
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.66
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (RMS),A,28.9
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,14.33
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,20.12
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,11.83
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,49.0
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,62.2
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,85.2
905963,The Hawthornes Cherry Willingham,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,54.9
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,feeder,,L3 Active Power,kW,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,feeder,,L2 Active Power,kW,5.58
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,feeder,,L1 Active Power,kW,1.34
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,feeder,,N Current (RMS),A,22.7
