Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,feeder,,L2 Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,feeder,,L1 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.33
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.26
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,13.51
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,21.3
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,10.87
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,52.2
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,57.6
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,89.3
905963,The Hawthornes Cherry Willingham,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,51.7
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,feeder,,L3 Active Power,kW,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,feeder,,L2 Active Power,kW,3.61
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,feeder,,L1 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,feeder,,N Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,feeder,,L3 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,feeder,,L2 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.22
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.12
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (RMS),A,27.5
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.65
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,10.86
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,16.46
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,11.01
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,41.1
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,46.8
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,70.0
905963,The Hawthornes Cherry Willingham,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,52.2
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,feeder,,L3 Active Power,kW,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,feeder,,L2 Active Power,kW,0.53
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,feeder,,L1 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,feeder,,N Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,feeder,,L3 Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,feeder,,L2 Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.73
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.57
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,26.9
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,17.07
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,16.0
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,11.92
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,51.8
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,72.0
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,68.4
905963,The Hawthornes Cherry Willingham,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,55.6
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,feeder,,L3 Active Power,kW,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,feeder,,L2 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,feeder,,L1 Active Power,kW,0.99
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,feeder,,N Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,feeder,,L3 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,feeder,,L1 Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.44
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.95
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,21.4
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,16.58
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,12.53
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,13.65
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,51.3
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,71.9
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,54.0
905963,The Hawthornes Cherry Willingham,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,61.7
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,feeder,,L3 Active Power,kW,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,feeder,,L2 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,feeder,,L1 Active Power,kW,1.01
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,feeder,,N Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,feeder,,L1 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.63
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,8.67
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,12.89
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,15.43
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,40.1
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,39.5
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,57.2
905963,The Hawthornes Cherry Willingham,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,68.2
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,feeder,,L3 Active Power,kW,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,feeder,,L2 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,feeder,,L1 Active Power,kW,1.2
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,feeder,,N Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,feeder,,L1 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.03
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.02
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,9.04
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,13.79
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,13.42
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,35.9
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,41.6
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,60.2
905963,The Hawthornes Cherry Willingham,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,59.7
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,feeder,,L3 Active Power,kW,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,feeder,,L2 Active Power,kW,0.44
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,feeder,,L1 Active Power,kW,1.6
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,feeder,,N Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,feeder,,L1 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,8.01
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,13.24
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,11.14
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,37.8
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,37.7
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,59.7
905963,The Hawthornes Cherry Willingham,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,50.7
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,feeder,,L3 Active Power,kW,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,feeder,,L2 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,feeder,,L1 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,8.4
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,8.33
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,9.85
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,33.5
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,38.5
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,39.4
905963,The Hawthornes Cherry Willingham,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,46.4
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,feeder,,L3 Active Power,kW,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,feeder,,L2 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,feeder,,L1 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,feeder,,N Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
