Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,27.1
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,10.15
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,7.06
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,9.45
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,36.0
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,45.0
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,33.2
905963,The Hawthornes Cherry Willingham,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,44.6
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,feeder,,L3 Active Power,kW,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,feeder,,L2 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,feeder,,L1 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,feeder,,N Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,feeder,,L3 Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,27.1
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,10.24
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,9.37
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,9.52
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,36.1
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,45.4
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,43.1
905963,The Hawthornes Cherry Willingham,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,44.7
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,feeder,,L3 Active Power,kW,-1.72
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,feeder,,L2 Active Power,kW,0.23
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,feeder,,L1 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,feeder,,N Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,feeder,,L3 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,27.1
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,7.9
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,7.78
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,10.83
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,35.1
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,37.4
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,36.3
905963,The Hawthornes Cherry Willingham,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,50.3
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,feeder,,L3 Active Power,kW,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,feeder,,L2 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,feeder,,L1 Active Power,kW,0.22
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,feeder,,N Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.52
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,27.2
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,6.83
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,8.63
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,10.72
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,30.9
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,31.7
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,38.7
905963,The Hawthornes Cherry Willingham,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,50.5
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,feeder,,L3 Active Power,kW,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,feeder,,L2 Active Power,kW,0.22
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,feeder,,L1 Active Power,kW,0.21
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,feeder,,N Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,feeder,,L3 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,27.2
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,7.86
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,6.73
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,9.31
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,31.5
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,35.8
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,31.4
905963,The Hawthornes Cherry Willingham,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,44.4
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,feeder,,L3 Active Power,kW,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,feeder,,L2 Active Power,kW,0.56
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,feeder,,L1 Active Power,kW,0.22
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,feeder,,N Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,feeder,,L3 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,0.0
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,6.17
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,7.54
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,9.3
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,28.8
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,33.9
905963,The Hawthornes Cherry Willingham,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,44.6
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,feeder,,L3 Active Power,kW,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,feeder,,L2 Active Power,kW,1.58
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,feeder,,L1 Active Power,kW,0.21
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,feeder,,N Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,feeder,,L3 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,feeder,,L2 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,27.3
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,5.91
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,8.62
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,8.78
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,26.9
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,28.3
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,38.4
905963,The Hawthornes Cherry Willingham,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,43.3
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,feeder,,L3 Active Power,kW,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,feeder,,L2 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,feeder,,L1 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,feeder,,N Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,feeder,,L3 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,feeder,,L1 Current (RMS),A,2.1
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,27.4
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,6.45
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,7.98
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,8.36
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,26.1
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,29.9
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,36.1
905963,The Hawthornes Cherry Willingham,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,41.2
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,feeder,,L3 Active Power,kW,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,feeder,,L2 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,feeder,,L1 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,feeder,,N Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,27.3
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
