Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,8.25
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,8.54
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,8.28
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,37.2
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,37.9
905963,The Hawthornes Cherry Willingham,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,40.4
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,feeder,,L3 Active Power,kW,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,feeder,,L2 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,feeder,,L1 Active Power,kW,0.19
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,feeder,,N Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,18.6
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,6.31
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,6.21
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,7.72
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,26.7
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,29.0
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,38.6
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,feeder,,L3 Active Power,kW,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,feeder,,L2 Active Power,kW,0.2
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,feeder,,L1 Active Power,kW,0.18
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,feeder,,N Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,27.5
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,6.14
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,6.81
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,7.42
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,25.3
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,28.7
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,38.0
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,feeder,,L3 Active Power,kW,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,feeder,,L2 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,feeder,,L1 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,27.5
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,6.72
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,7.19
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,7.65
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,30.1
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,32.9
905963,The Hawthornes Cherry Willingham,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,39.8
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,feeder,,L3 Active Power,kW,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,feeder,,L2 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,feeder,,L1 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,feeder,,N Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,27.5
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,5.88
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,6.85
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,7.33
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,31.5
905963,The Hawthornes Cherry Willingham,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,38.3
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,feeder,,L3 Active Power,kW,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,feeder,,L2 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,feeder,,L1 Active Power,kW,0.18
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,feeder,,N Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,27.6
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,6.15
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,6.37
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,7.33
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,24.7
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,28.6
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,30.0
905963,The Hawthornes Cherry Willingham,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,37.4
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,feeder,,L3 Active Power,kW,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,feeder,,L2 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,feeder,,L1 Active Power,kW,0.19
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,27.6
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,6.44
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,7.18
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,7.95
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,23.9
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,29.7
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,32.4
905963,The Hawthornes Cherry Willingham,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,38.6
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,feeder,,L3 Active Power,kW,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,feeder,,L2 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,feeder,,L1 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,feeder,,N Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,0.0
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,6.43
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,8.01
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,8.37
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,29.8
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,35.3
905963,The Hawthornes Cherry Willingham,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,40.0
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,feeder,,L3 Active Power,kW,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,feeder,,L2 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,feeder,,L1 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,21.8
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,6.59
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,7.09
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,11.76
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,29.4
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,30.1
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,32.3
905963,The Hawthornes Cherry Willingham,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,52.1
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
