Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,feeder,,L3 Active Power,kW,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,feeder,,L2 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,feeder,,L1 Active Power,kW,0.2
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,feeder,,N Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,6.78
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,7.08
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,9.99
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,32.3
905963,The Hawthornes Cherry Willingham,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,46.6
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,feeder,,L3 Active Power,kW,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,feeder,,L2 Active Power,kW,1.26
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,feeder,,L1 Active Power,kW,0.15
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,feeder,,N Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,feeder,,L2 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,6.72
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,7.47
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,7.61
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,34.8
905963,The Hawthornes Cherry Willingham,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,38.3
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,feeder,,L3 Active Power,kW,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,feeder,,L2 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,feeder,,L1 Active Power,kW,0.2
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,feeder,,N Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,27.9
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,6.2
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,6.5
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,7.6
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,29.4
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,31.1
905963,The Hawthornes Cherry Willingham,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,38.0
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,feeder,,L3 Active Power,kW,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,feeder,,L2 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,feeder,,L1 Active Power,kW,0.2
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,feeder,,N Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,27.9
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,6.12
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,6.3
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,9.79
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,28.3
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,29.2
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,30.5
905963,The Hawthornes Cherry Willingham,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,45.9
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,feeder,,L3 Active Power,kW,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,feeder,,L2 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,feeder,,L1 Active Power,kW,0.19
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,feeder,,N Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,28.0
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,6.31
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,6.54
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,9.14
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,26.9
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,29.4
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,42.8
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,feeder,,L3 Active Power,kW,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,feeder,,L2 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,feeder,,L1 Active Power,kW,0.19
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,28.0
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,6.67
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,7.23
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,7.58
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,30.1
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,32.6
905963,The Hawthornes Cherry Willingham,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,37.8
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,feeder,,L3 Active Power,kW,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,feeder,,L2 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,feeder,,L1 Active Power,kW,0.17
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,feeder,,N Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,28.0
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,6.54
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,6.63
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,7.71
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,26.6
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,31.8
905963,The Hawthornes Cherry Willingham,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,39.0
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,feeder,,L3 Active Power,kW,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,feeder,,L2 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,feeder,,L1 Active Power,kW,0.21
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,feeder,,N Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,28.1
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,6.17
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,7.0
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,7.82
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,30.3
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,32.7
905963,The Hawthornes Cherry Willingham,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,39.4
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,feeder,,L3 Active Power,kW,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,feeder,,L2 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,feeder,,L1 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,feeder,,N Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
