Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,28.1
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,6.66
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,7.03
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,8.23
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,33.3
905963,The Hawthornes Cherry Willingham,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,40.7
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,feeder,,L3 Active Power,kW,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,feeder,,L2 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,feeder,,L1 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,feeder,,N Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,feeder,,L2 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,28.2
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,7.52
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,6.87
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,8.23
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,30.2
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,32.7
905963,The Hawthornes Cherry Willingham,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,40.7
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,feeder,,L3 Active Power,kW,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,feeder,,L2 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,feeder,,L1 Active Power,kW,0.14
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,feeder,,N Current (RMS),A,2.1
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,feeder,,L3 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,feeder,,L2 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,28.3
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,9.29
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,6.54
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,8.39
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,32.7
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,40.5
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,41.8
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,feeder,,L3 Active Power,kW,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,feeder,,L2 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,feeder,,L1 Active Power,kW,0.14
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,feeder,,N Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,28.3
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,7.83
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,6.98
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,8.24
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,28.9
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,35.0
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,32.5
905963,The Hawthornes Cherry Willingham,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,40.8
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,feeder,,L3 Active Power,kW,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,feeder,,L2 Active Power,kW,0.19
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,feeder,,L1 Active Power,kW,0.22
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,feeder,,N Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,feeder,,L2 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,28.3
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,7.62
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,6.85
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,8.01
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,29.0
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,33.7
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,31.6
905963,The Hawthornes Cherry Willingham,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,40.1
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,feeder,,L3 Active Power,kW,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,feeder,,L2 Active Power,kW,0.73
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,feeder,,L1 Active Power,kW,0.22
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,feeder,,N Current (RMS),A,5.3
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,feeder,,L2 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,28.4
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,9.11
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,7.74
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,8.26
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,31.3
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,40.1
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,35.7
905963,The Hawthornes Cherry Willingham,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,41.2
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,feeder,,L3 Active Power,kW,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,feeder,,L2 Active Power,kW,1.22
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,feeder,,L1 Active Power,kW,0.14
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,feeder,,N Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,feeder,,L2 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,28.4
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,6.59
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,8.98
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,9.07
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,30.7
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,40.1
905963,The Hawthornes Cherry Willingham,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,42.7
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,feeder,,L3 Active Power,kW,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,feeder,,L2 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,feeder,,L1 Active Power,kW,0.15
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,feeder,,N Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,24.9
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,6.76
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,7.89
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,11.01
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,30.3
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,31.1
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,35.7
905963,The Hawthornes Cherry Willingham,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,50.4
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,feeder,,L3 Active Power,kW,-2.33
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,feeder,,L2 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,feeder,,L1 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,feeder,,N Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,feeder,,L3 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.23
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,45.4
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.38
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (RMS),A,18.9
