Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,29.4
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,8.01
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,10.7
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,20.44
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,48.8
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,35.4
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,46.3
905963,The Hawthornes Cherry Willingham,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,85.7
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,feeder,,L3 Active Power,kW,-1.52
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,feeder,,L2 Active Power,kW,1.47
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,feeder,,L1 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,feeder,,N Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,feeder,,L3 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,feeder,,L2 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.98
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,35.5
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.93
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,28.6
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,9.46
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,12.46
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,19.24
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,41.6
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,40.9
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,53.4
905963,The Hawthornes Cherry Willingham,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,80.7
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,feeder,,L3 Active Power,kW,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,feeder,,L2 Active Power,kW,0.52
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,feeder,,L1 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,feeder,,N Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,feeder,,L2 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.34
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,36.5
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,9.95
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,12.0
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,18.09
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,42.5
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,43.1
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,51.5
905963,The Hawthornes Cherry Willingham,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,76.4
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.29
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,feeder,,L3 Active Power,kW,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,feeder,,L2 Active Power,kW,0.47
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,feeder,,L1 Active Power,kW,0.51
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,feeder,,N Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.04
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,36.4
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.05
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.88
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,11.17
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,14.93
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,18.58
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,40.4
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,47.7
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,63.0
905963,The Hawthornes Cherry Willingham,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,78.4
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,feeder,,L3 Active Power,kW,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,feeder,,L2 Active Power,kW,0.6
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,feeder,,L1 Active Power,kW,0.57
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,feeder,,N Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.57
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,8.77
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,14.51
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,14.72
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,35.5
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,39.4
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,60.9
905963,The Hawthornes Cherry Willingham,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,63.2
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,feeder,,L3 Active Power,kW,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,feeder,,L2 Active Power,kW,0.49
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,feeder,,L1 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,feeder,,N Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,10.15
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,12.67
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,13.4
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,35.0
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,44.6
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,54.0
905963,The Hawthornes Cherry Willingham,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,58.6
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,feeder,,L3 Active Power,kW,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,feeder,,L2 Active Power,kW,0.22
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,feeder,,L1 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,feeder,,N Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.16
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.8
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,11.08
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,12.58
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,14.56
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,35.6
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,47.8
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,53.7
905963,The Hawthornes Cherry Willingham,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,62.6
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,feeder,,L3 Active Power,kW,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,feeder,,L2 Active Power,kW,0.57
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,feeder,,L1 Active Power,kW,0.23
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,feeder,,N Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.82
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,10.63
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,12.32
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,13.34
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,37.4
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,45.3
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,52.9
905963,The Hawthornes Cherry Willingham,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,59.1
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.57
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,feeder,,L3 Active Power,kW,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,feeder,,L2 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,feeder,,L1 Active Power,kW,0.22
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,feeder,,N Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.63
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,10.68
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,13.51
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,15.17
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,38.8
