Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,45.3
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,58.2
905963,The Hawthornes Cherry Willingham,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,66.6
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,feeder,,L3 Active Power,kW,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,feeder,,L2 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,feeder,,L1 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,9.72
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,13.75
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,16.01
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,39.5
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,42.6
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,58.6
905963,The Hawthornes Cherry Willingham,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,70.4
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,feeder,,L3 Active Power,kW,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,feeder,,L2 Active Power,kW,0.58
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,feeder,,L1 Active Power,kW,0.47
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,feeder,,N Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,feeder,,L1 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,10.93
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,12.64
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,12.65
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,38.0
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,47.0
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,54.2
905963,The Hawthornes Cherry Willingham,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,58.2
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,feeder,,L3 Active Power,kW,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,feeder,,L2 Active Power,kW,0.54
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,feeder,,L1 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,feeder,,N Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,11.14
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,13.13
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,13.07
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,37.5
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,47.3
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,56.0
905963,The Hawthornes Cherry Willingham,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,59.7
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.57
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,feeder,,L3 Active Power,kW,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,feeder,,L2 Active Power,kW,1.58
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,feeder,,L1 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,feeder,,N Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,feeder,,L2 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.75
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,11.26
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,14.03
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,15.63
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,40.0
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,48.5
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,59.9
905963,The Hawthornes Cherry Willingham,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,69.2
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.57
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,feeder,,L3 Active Power,kW,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,feeder,,L2 Active Power,kW,0.54
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,feeder,,L1 Active Power,kW,0.47
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,feeder,,N Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,feeder,,L3 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,feeder,,L2 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.62
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.8
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.01
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (RMS),A,25.1
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,29.4
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.01
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,14.76
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,13.42
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,18.76
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,47.0
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,62.9
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,57.8
905963,The Hawthornes Cherry Willingham,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,80.6
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,feeder,,L3 Active Power,kW,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,feeder,,L2 Active Power,kW,0.5
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,feeder,,L1 Active Power,kW,0.44
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,feeder,,N Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,feeder,,L3 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.95
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.91
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.26
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.65
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,17.02
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,18.44
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,19.07
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,46.5
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,70.9
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,77.1
905963,The Hawthornes Cherry Willingham,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,82.1
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,feeder,,L3 Active Power,kW,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,feeder,,L2 Active Power,kW,0.54
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,feeder,,L1 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,feeder,,N Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,feeder,,L3 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,feeder,,L2 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.34
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.46
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.58
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (RMS),A,31.6
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,28.9
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,17.12
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,17.17
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,17.62
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,49.3
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,72.0
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,72.1
905963,The Hawthornes Cherry Willingham,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,77.4
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,feeder,,L3 Active Power,kW,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,feeder,,L2 Active Power,kW,0.7
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,feeder,,L1 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,feeder,,N Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,feeder,,L3 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,feeder,,L2 Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.36
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.24
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.63
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (RMS),A,31.9
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.24
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,15.71
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,19.38
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,15.96
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,48.6
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,65.9
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,80.5
905963,The Hawthornes Cherry Willingham,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,71.4
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,feeder,,L3 Active Power,kW,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,feeder,,L2 Active Power,kW,0.67
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,feeder,,L1 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,feeder,,N Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,feeder,,L3 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
