Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.03
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.45
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.94
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,14.26
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,21.66
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,19.39
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,48.4
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,59.8
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,89.5
905963,The Hawthornes Cherry Willingham,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,84.2
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,feeder,,L3 Active Power,kW,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,feeder,,L2 Active Power,kW,0.54
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,feeder,,L1 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,feeder,,N Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,feeder,,L3 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.49
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.66
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.64
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (RMS),A,27.1
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.9
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.96
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,16.2
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,21.12
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,17.12
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,49.7
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,68.0
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,87.5
905963,The Hawthornes Cherry Willingham,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,75.2
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,feeder,,L3 Active Power,kW,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,feeder,,L2 Active Power,kW,0.6
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,feeder,,L1 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,feeder,,N Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,feeder,,L3 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,feeder,,L2 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.75
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.74
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.95
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (RMS),A,30.7
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.7
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,28.9
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.85
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,19.3
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,22.99
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,18.81
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,51.9
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,80.7
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,95.4
905963,The Hawthornes Cherry Willingham,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,81.5
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,feeder,,L3 Active Power,kW,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,feeder,,L2 Active Power,kW,0.94
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,feeder,,L1 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,feeder,,N Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,feeder,,L3 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,feeder,,L2 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.1
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.44
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.73
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (RMS),A,37.4
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.3
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.1
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,30.3
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,17.68
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,26.92
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,20.3
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,55.8
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,73.9
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,110.9
905963,The Hawthornes Cherry Willingham,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,87.7
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,feeder,,L3 Active Power,kW,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,feeder,,L2 Active Power,kW,1.29
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,feeder,,L1 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,feeder,,N Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,feeder,,L3 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,feeder,,L2 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.31
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.46
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.41
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.53
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.31
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (RMS),A,35.2
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.7
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.8
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,30.3
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,17.25
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,25.74
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,27.4
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,57.6
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,72.3
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,106.7
905963,The Hawthornes Cherry Willingham,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,115.2
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,feeder,,L3 Active Power,kW,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,feeder,,L2 Active Power,kW,0.7
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,feeder,,L1 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,feeder,,N Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,feeder,,L3 Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,feeder,,L2 Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.46
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.7
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,28.1
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.38
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.5
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.2
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (RMS),A,35.5
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.3
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,68.0
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,29.9
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,17.79
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,26.29
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,28.75
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,58.8
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,74.4
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,108.8
905963,The Hawthornes Cherry Willingham,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,120.2
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.6
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,feeder,,L3 Active Power,kW,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,feeder,,L2 Active Power,kW,0.57
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,feeder,,L1 Active Power,kW,1.25
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,feeder,,N Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,feeder,,L3 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,feeder,,L2 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,feeder,,L1 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.5
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.06
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (RMS),A,35.3
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.9
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.3
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,20.77
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,27.34
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,26.62
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,54.4
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,86.4
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,112.8
905963,The Hawthornes Cherry Willingham,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,112.2
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.61
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,feeder,,L3 Active Power,kW,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,feeder,,L2 Active Power,kW,0.65
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,feeder,,L1 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,feeder,,N Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,feeder,,L3 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,feeder,,L2 Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.54
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.39
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.69
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.91
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.7
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.9
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,18.0
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,29.13
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,20.37
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,59.7
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,74.8
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,120.0
905963,The Hawthornes Cherry Willingham,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,88.9
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.63
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,feeder,,L3 Active Power,kW,-1.41
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,feeder,,L2 Active Power,kW,0.53
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,feeder,,L1 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,feeder,,N Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,feeder,,L3 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,feeder,,L2 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.23
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,20.9
