Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.93
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.3
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.67
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (RMS),A,32.9
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.2
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,29.2
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,16.87
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,26.43
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,23.12
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,52.6
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,70.5
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,109.5
905963,The Hawthornes Cherry Willingham,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,98.6
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.58
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,feeder,,L3 Active Power,kW,-2.35
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,feeder,,L2 Active Power,kW,0.65
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,feeder,,L1 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,feeder,,N Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,feeder,,L3 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,feeder,,L2 Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.68
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.63
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.05
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.58
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.22
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (RMS),A,37.6
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,72.0
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,29.8
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,15.87
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,32.47
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,19.77
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,66.4
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,66.3
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,133.1
905963,The Hawthornes Cherry Willingham,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,85.2
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,feeder,,L3 Active Power,kW,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,feeder,,L2 Active Power,kW,1.25
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,feeder,,L1 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,feeder,,N Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,feeder,,L3 Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,feeder,,L2 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.8
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.69
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.86
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.52
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.1
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,18.33
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,28.22
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,22.14
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,54.0
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,75.9
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,115.7
905963,The Hawthornes Cherry Willingham,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,94.1
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,feeder,,L3 Active Power,kW,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,feeder,,L2 Active Power,kW,2.2
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,feeder,,L1 Active Power,kW,0.78
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,feeder,,N Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,feeder,,L3 Current (RMS),A,5.4
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,feeder,,L2 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,feeder,,L1 Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.11
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.52
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.53
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.76
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.88
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.18
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (RMS),A,36.2
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.1
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,70.9
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,26.3
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,20.9
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,32.17
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,25.18
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,56.9
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,86.2
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,132.4
905963,The Hawthornes Cherry Willingham,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,106.2
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.6
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,feeder,,L3 Active Power,kW,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,feeder,,L2 Active Power,kW,1.32
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,feeder,,L1 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,feeder,,N Current (RMS),A,5.3
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,feeder,,L3 Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,feeder,,L2 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,feeder,,L1 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.53
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.19
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.33
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (RMS),A,34.3
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.9
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,74.3
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,30.0
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,21.19
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,29.85
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,24.78
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,53.1
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,86.9
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,122.5
905963,The Hawthornes Cherry Willingham,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,104.2
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.62
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,feeder,,L3 Active Power,kW,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,feeder,,L2 Active Power,kW,1.36
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,feeder,,L1 Active Power,kW,0.47
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,feeder,,N Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,feeder,,L3 Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,feeder,,L2 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,feeder,,L1 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.79
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.35
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.62
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.86
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.64
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (RMS),A,29.0
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.5
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.6
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,30.2
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,18.95
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,29.28
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,24.99
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,60.7
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,78.8
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,121.2
905963,The Hawthornes Cherry Willingham,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,104.9
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.6
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,feeder,,L3 Active Power,kW,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,feeder,,L2 Active Power,kW,1.36
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,feeder,,L1 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,feeder,,N Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,feeder,,L3 Current (RMS),A,5.2
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,feeder,,L2 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,feeder,,L1 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.3
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.8
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.89
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.34
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.08
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.64
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (RMS),A,34.3
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.4
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.7
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,30.1
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,18.13
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,30.33
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,28.3
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,67.6
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,75.4
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,126.3
905963,The Hawthornes Cherry Willingham,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,117.8
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.6
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,feeder,,L3 Active Power,kW,-1.47
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,feeder,,L2 Active Power,kW,6.31
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,feeder,,L1 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,feeder,,N Current (RMS),A,23.5
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,feeder,,L3 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,feeder,,L2 Current (RMS),A,26.1
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.89
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.42
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.52
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.76
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.6
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.67
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (RMS),A,31.1
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.6
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,30.1
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,17.89
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,31.91
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,25.99
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,63.4
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,75.0
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,131.3
905963,The Hawthornes Cherry Willingham,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,111.1
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,feeder,,L3 Active Power,kW,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,feeder,,L2 Active Power,kW,5.95
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,feeder,,L1 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,feeder,,N Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,feeder,,L3 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,feeder,,L2 Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.51
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.92
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,23.5
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.87
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.55
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.68
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (RMS),A,26.7
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.7
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.3
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.9
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,30.1
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
