Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,15.27
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,31.82
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,23.98
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,63.4
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,64.2
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,130.8
905963,The Hawthornes Cherry Willingham,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,100.9
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,feeder,,L3 Active Power,kW,-3.07
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,feeder,,L2 Active Power,kW,3.64
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,feeder,,L1 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,feeder,,N Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,feeder,,L3 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,feeder,,L2 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.17
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.36
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.43
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.71
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,30.5
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.1
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.91
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.84
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (RMS),A,29.4
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.7
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.0
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,29.3
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,14.37
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,33.15
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,29.3
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,70.1
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,61.0
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,137.0
905963,The Hawthornes Cherry Willingham,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,123.5
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,feeder,,L3 Active Power,kW,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,feeder,,L2 Active Power,kW,2.88
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,feeder,,L1 Active Power,kW,0.5
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,feeder,,N Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,feeder,,L3 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,feeder,,L2 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,feeder,,L1 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.12
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.27
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.56
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,25.1
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.46
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.44
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.04
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (RMS),A,38.6
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,65.6
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.8
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,30.0
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,20.73
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,34.72
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,27.38
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,61.3
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,89.1
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,143.3
905963,The Hawthornes Cherry Willingham,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,114.8
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.61
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,feeder,,L3 Active Power,kW,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,feeder,,L2 Active Power,kW,4.35
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,feeder,,L1 Active Power,kW,2.98
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,feeder,,N Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,feeder,,L3 Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,feeder,,L2 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,feeder,,L1 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.91
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.28
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.11
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.6
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.73
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.84
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (RMS),A,41.4
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,68.8
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.6
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,30.0
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,25.6
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,37.26
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,26.05
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,67.9
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,106.0
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,152.5
905963,The Hawthornes Cherry Willingham,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,108.9
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.6
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,feeder,,L3 Active Power,kW,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,feeder,,L2 Active Power,kW,4.75
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,feeder,,L1 Active Power,kW,4.65
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,feeder,,N Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,feeder,,L3 Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,feeder,,L2 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,feeder,,L1 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.52
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.95
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.33
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.48
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.63
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (RMS),A,49.4
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,79.9
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.1
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.9
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,29.9
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,28.83
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,36.7
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,23.32
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,72.4
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,119.2
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,151.0
905963,The Hawthornes Cherry Willingham,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,98.7
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.71
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,feeder,,L3 Active Power,kW,-2.76
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,feeder,,L2 Active Power,kW,5.5
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,feeder,,L1 Active Power,kW,2.37
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,feeder,,N Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,feeder,,L3 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,feeder,,L2 Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,feeder,,L1 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.27
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.44
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.8
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.97
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.53
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (RMS),A,37.4
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,63.0
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.7
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,29.9
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,21.92
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,36.18
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,25.1
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,67.4
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,93.2
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,149.5
905963,The Hawthornes Cherry Willingham,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,106.3
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.81
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,feeder,,L3 Active Power,kW,-2.18
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,feeder,,L2 Active Power,kW,5.44
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,feeder,,L1 Active Power,kW,2.74
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,feeder,,N Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,feeder,,L3 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,feeder,,L2 Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,feeder,,L1 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.43
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.95
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,30.0
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.82
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.79
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.74
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (RMS),A,38.3
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.5
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,78.7
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,29.8
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,20.88
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,37.11
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,30.58
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,66.5
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,88.3
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,154.1
905963,The Hawthornes Cherry Willingham,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,129.3
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.82
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,feeder,,L3 Active Power,kW,-2.44
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,feeder,,L2 Active Power,kW,3.12
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,feeder,,L1 Active Power,kW,0.45
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,feeder,,N Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,feeder,,L3 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,feeder,,L2 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,feeder,,L1 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.87
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.94
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.86
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.87
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.16
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (RMS),A,33.5
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.2
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,74.6
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,29.8
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,21.05
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,33.08
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,32.42
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,57.7
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,89.0
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,138.4
905963,The Hawthornes Cherry Willingham,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,136.5
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,feeder,,L3 Active Power,kW,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,feeder,,L2 Active Power,kW,4.24
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,feeder,,L1 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,feeder,,N Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,feeder,,L3 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,feeder,,L2 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.17
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.28
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.96
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.54
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (RMS),A,32.9
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.3
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,66.4
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.3
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,29.8
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,25.62
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,30.33
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,26.41
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,55.5
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,107.1
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,126.2
905963,The Hawthornes Cherry Willingham,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,112.2
