Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,feeder,,L3 Active Power,kW,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,feeder,,L2 Active Power,kW,3.49
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,feeder,,L1 Active Power,kW,0.22
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,feeder,,N Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,feeder,,L3 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,feeder,,L2 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.39
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.05
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,22.9
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.83
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.93
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.34
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (RMS),A,36.4
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,66.5
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,86.7
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.6
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,29.7
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,26.99
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,36.75
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,29.92
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,61.4
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,113.0
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,152.3
905963,The Hawthornes Cherry Willingham,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,125.9
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,feeder,,L3 Active Power,kW,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,feeder,,L2 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,feeder,,L1 Active Power,kW,0.73
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,feeder,,N Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,feeder,,L1 Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.78
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.53
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,26.6
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.46
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,26.7
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.51
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.34
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.84
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (RMS),A,31.7
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,69.2
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.3
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,28.4
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,28.27
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,26.27
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,28.51
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,55.3
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,118.0
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,110.1
905963,The Hawthornes Cherry Willingham,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,120.6
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,feeder,,L3 Active Power,kW,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,feeder,,L2 Active Power,kW,1.03
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,feeder,,L1 Active Power,kW,0.68
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,feeder,,N Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,feeder,,L3 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,feeder,,L2 Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,feeder,,L1 Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.17
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.32
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,28.8
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.8
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.16
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,35.0
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.71
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.71
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.08
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (RMS),A,41.6
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,73.9
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,29.5
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,27.08
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,29.71
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,30.24
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,52.0
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,112.6
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,123.3
905963,The Hawthornes Cherry Willingham,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,127.3
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,feeder,,L3 Active Power,kW,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,feeder,,L2 Active Power,kW,1.0
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,feeder,,L1 Active Power,kW,0.47
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,feeder,,N Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,feeder,,L3 Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,feeder,,L2 Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,feeder,,L1 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.27
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.23
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.98
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,26.6
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.74
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.85
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.15
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (RMS),A,41.5
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,67.0
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,29.5
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,24.45
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,24.36
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,25.33
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,54.5
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,102.8
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,102.5
905963,The Hawthornes Cherry Willingham,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,108.0
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,feeder,,L3 Active Power,kW,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,feeder,,L2 Active Power,kW,0.77
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,feeder,,L1 Active Power,kW,1.32
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,feeder,,N Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,feeder,,L3 Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,feeder,,L2 Current (RMS),A,5.4
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,feeder,,L1 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.06
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.77
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.82
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.53
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (RMS),A,49.2
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.4
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,29.5
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,20.97
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,14.61
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,24.58
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,69.1
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,88.5
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,62.9
905963,The Hawthornes Cherry Willingham,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,105.4
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,feeder,,L3 Active Power,kW,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,feeder,,L2 Active Power,kW,1.03
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,feeder,,L1 Active Power,kW,2.8
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,feeder,,N Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,feeder,,L3 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,feeder,,L2 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,feeder,,L1 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.35
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,41.5
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.06
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.7
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.07
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (RMS),A,62.6
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,79.7
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,28.0
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,28.14
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,16.88
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,28.72
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,82.0
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,117.5
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,73.1
905963,The Hawthornes Cherry Willingham,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,122.2
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,feeder,,L3 Active Power,kW,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,feeder,,L2 Active Power,kW,2.25
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,feeder,,L1 Active Power,kW,3.25
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,feeder,,N Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,feeder,,L3 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,feeder,,L2 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,feeder,,L1 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.08
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,29.8
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.86
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.23
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.06
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (RMS),A,53.5
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,71.3
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,29.4
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,28.3
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,15.0
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,25.83
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,81.0
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,118.3
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,64.9
905963,The Hawthornes Cherry Willingham,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,110.8
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,feeder,,L3 Active Power,kW,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,feeder,,L2 Active Power,kW,4.21
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,feeder,,L1 Active Power,kW,3.37
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,feeder,,N Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,feeder,,L3 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,feeder,,L2 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,feeder,,L1 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.5
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,24.7
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.35
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.18
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.97
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (RMS),A,53.0
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,72.5
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.3
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,29.4
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,27.65
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,18.16
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,25.96
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,75.8
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,115.9
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,77.2
905963,The Hawthornes Cherry Willingham,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,110.1
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,feeder,,L3 Active Power,kW,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,feeder,,L2 Active Power,kW,3.96
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,feeder,,L1 Active Power,kW,3.45
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,feeder,,N Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,feeder,,L3 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,feeder,,L2 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,feeder,,L1 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.56
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
