Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.07
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.11
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.36
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (RMS),A,61.5
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,88.3
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.4
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,29.3
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,33.04
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,19.45
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,30.38
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,85.9
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,137.6
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,81.9
905963,The Hawthornes Cherry Willingham,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,128.0
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.38
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,feeder,,L3 Active Power,kW,-2.45
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,feeder,,L2 Active Power,kW,2.62
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,feeder,,L1 Active Power,kW,3.35
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,feeder,,N Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,feeder,,L3 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,feeder,,L2 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,feeder,,L1 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.78
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.58
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.8
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (RMS),A,37.7
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.3
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,27.9
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,18.42
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,16.87
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,26.12
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,58.6
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,80.0
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,72.5
905963,The Hawthornes Cherry Willingham,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,109.9
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.3
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,feeder,,L3 Active Power,kW,-3.91
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,feeder,,L2 Active Power,kW,1.31
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,feeder,,L1 Active Power,kW,0.65
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,feeder,,N Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,feeder,,L3 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,feeder,,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,feeder,,L1 Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.3
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.21
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.55
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (RMS),A,29.3
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.9
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,29.3
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,14.83
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,20.52
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,19.57
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,51.1
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,64.2
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,87.2
905963,The Hawthornes Cherry Willingham,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,84.1
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.63
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,feeder,,L3 Active Power,kW,-4.0
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,feeder,,L2 Active Power,kW,1.93
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,feeder,,L1 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,feeder,,N Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,feeder,,L3 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,feeder,,L2 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.13
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.43
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (RMS),A,33.9
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.6
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,29.2
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,14.9
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,19.6
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,22.12
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,52.2
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,64.2
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,82.8
905963,The Hawthornes Cherry Willingham,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,94.4
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.74
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,feeder,,L3 Active Power,kW,-2.86
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,feeder,,L2 Active Power,kW,1.64
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,feeder,,L1 Active Power,kW,0.15
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,feeder,,N Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,feeder,,L3 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,feeder,,L2 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.73
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.63
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.33
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.92
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.81
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (RMS),A,39.8
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.3
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,29.2
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,20.0
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,16.35
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,21.92
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,63.5
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,83.8
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,70.0
905963,The Hawthornes Cherry Willingham,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,92.8
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,feeder,,L3 Active Power,kW,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,feeder,,L2 Active Power,kW,3.58
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,feeder,,L1 Active Power,kW,0.2
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,feeder,,N Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,feeder,,L3 Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,feeder,,L2 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.47
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.08
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.32
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.69
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.58
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.85
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (RMS),A,44.3
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.8
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,29.1
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,19.22
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,22.07
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,19.45
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,46.5
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,79.7
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,91.6
905963,The Hawthornes Cherry Willingham,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,82.3
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,feeder,,L3 Active Power,kW,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,feeder,,L2 Active Power,kW,2.32
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,feeder,,L1 Active Power,kW,0.69
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,feeder,,N Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,feeder,,L3 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,feeder,,L2 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,feeder,,L1 Current (RMS),A,5.6
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.64
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.53
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (RMS),A,52.5
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.8
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,29.1
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,19.43
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,16.83
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,14.01
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,59.2
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,81.0
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,73.7
905963,The Hawthornes Cherry Willingham,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,61.2
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,feeder,,L3 Active Power,kW,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,feeder,,L2 Active Power,kW,2.97
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,feeder,,L1 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,feeder,,N Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,feeder,,L3 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,feeder,,L2 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.7
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (RMS),A,45.8
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.9
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,28.5
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,19.43
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,16.57
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,17.44
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,49.2
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,80.6
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,70.7
905963,The Hawthornes Cherry Willingham,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,74.5
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,feeder,,L3 Active Power,kW,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,feeder,,L2 Active Power,kW,1.97
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,feeder,,L1 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,feeder,,N Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,feeder,,L3 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,feeder,,L2 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
