Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.98
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (RMS),A,34.0
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,29.0
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,16.05
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,12.62
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,14.4
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,50.2
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,67.7
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,56.1
905963,The Hawthornes Cherry Willingham,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,63.8
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,feeder,,L3 Active Power,kW,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,feeder,,L2 Active Power,kW,0.79
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,feeder,,L1 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,feeder,,N Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,feeder,,L3 Current (RMS),A,5.6
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,feeder,,L2 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.02
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (RMS),A,43.6
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.7
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,28.9
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,18.02
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,7.7
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,14.85
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,65.6
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,76.2
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,40.1
905963,The Hawthornes Cherry Willingham,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,65.2
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,feeder,,L3 Active Power,kW,-1.4
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,feeder,,L2 Active Power,kW,3.16
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,feeder,,L1 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,feeder,,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,feeder,,L3 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,feeder,,L2 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.39
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.88
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (RMS),A,40.8
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.1
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,26.6
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,14.94
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,11.3
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,14.87
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,50.8
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,64.4
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,51.2
905963,The Hawthornes Cherry Willingham,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,65.3
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,feeder,,L3 Active Power,kW,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,feeder,,L2 Active Power,kW,3.33
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,feeder,,L1 Active Power,kW,0.52
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,feeder,,N Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,feeder,,L2 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,feeder,,L1 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.92
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.27
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.19
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (RMS),A,37.5
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,14.24
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,7.81
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,13.04
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,51.2
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,60.3
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,38.6
905963,The Hawthornes Cherry Willingham,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,59.4
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,feeder,,L3 Active Power,kW,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,feeder,,L2 Active Power,kW,3.94
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,feeder,,L1 Active Power,kW,1.71
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,feeder,,N Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,feeder,,L2 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,feeder,,L1 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.54
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (RMS),A,34.5
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,16.6
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,15.91
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,15.51
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,18.52
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,43.1
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,67.6
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,66.4
905963,The Hawthornes Cherry Willingham,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,78.4
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,feeder,,L3 Active Power,kW,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,feeder,,L2 Active Power,kW,3.23
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,feeder,,L1 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,feeder,,N Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,feeder,,L3 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,feeder,,L2 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.33
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,29.7
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.42
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.64
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,28.6
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,13.19
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,13.23
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,14.38
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,45.3
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,56.0
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,59.4
905963,The Hawthornes Cherry Willingham,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,63.8
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,feeder,,L3 Active Power,kW,-1.52
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,feeder,,L2 Active Power,kW,4.78
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,feeder,,L1 Active Power,kW,0.58
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,feeder,,N Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,feeder,,L3 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,feeder,,L2 Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,feeder,,L1 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.01
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.83
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.85
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,28.6
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,10.58
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,18.12
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,16.61
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,42.4
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,46.2
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,76.5
905963,The Hawthornes Cherry Willingham,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,73.3
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,feeder,,L3 Active Power,kW,-1.75
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,feeder,,L2 Active Power,kW,3.84
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,feeder,,L1 Active Power,kW,0.92
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,feeder,,N Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,feeder,,L3 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,feeder,,L2 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,feeder,,L1 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.34
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.52
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (RMS),A,30.7
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,28.5
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,11.27
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,14.69
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,18.42
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,49.8
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,49.6
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,65.0
905963,The Hawthornes Cherry Willingham,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,79.7
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,feeder,,L3 Active Power,kW,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,feeder,,L2 Active Power,kW,1.93
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,feeder,,L1 Active Power,kW,0.56
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,feeder,,N Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,feeder,,L3 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,feeder,,L2 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,feeder,,L1 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,25.7
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.68
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.65
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (RMS),A,33.1
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,28.5
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
