Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,13.32
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,10.86
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,18.08
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,55.4
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,58.6
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,49.0
905963,The Hawthornes Cherry Willingham,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,77.4
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,feeder,,L3 Active Power,kW,-3.07
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,feeder,,L2 Active Power,kW,0.5
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,feeder,,L1 Active Power,kW,1.89
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,feeder,,N Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,feeder,,L3 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,feeder,,L1 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.87
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,23.5
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.64
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,25.7
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,11.38
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,9.02
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,17.21
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,55.7
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,52.5
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,40.7
905963,The Hawthornes Cherry Willingham,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,73.7
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,feeder,,L3 Active Power,kW,-2.85
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,feeder,,L2 Active Power,kW,0.51
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,feeder,,L1 Active Power,kW,2.24
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,feeder,,N Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,feeder,,L3 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,feeder,,L1 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.08
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.73
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.32
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (RMS),A,28.3
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,13.7
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,12.49
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,18.48
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,52.8
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,59.5
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,54.3
905963,The Hawthornes Cherry Willingham,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,78.4
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,feeder,,L3 Active Power,kW,-2.94
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,feeder,,L2 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,feeder,,L1 Active Power,kW,0.48
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,feeder,,N Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,feeder,,L3 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,feeder,,L2 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,feeder,,L1 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.28
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,33.1
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.09
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.09
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (RMS),A,32.7
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,28.4
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,12.62
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,8.1
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,17.78
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,64.6
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,54.4
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,38.4
905963,The Hawthornes Cherry Willingham,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,76.0
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,feeder,,L3 Active Power,kW,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,feeder,,L2 Active Power,kW,0.55
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,feeder,,L1 Active Power,kW,0.84
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,feeder,,N Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,feeder,,L1 Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.71
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.61
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (RMS),A,38.2
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,28.4
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,13.17
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,7.79
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,17.22
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,59.4
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,55.9
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,37.2
905963,The Hawthornes Cherry Willingham,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,75.0
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,feeder,,L3 Active Power,kW,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,feeder,,L2 Active Power,kW,0.67
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,feeder,,L1 Active Power,kW,0.45
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,feeder,,N Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,feeder,,L1 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.66
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.27
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (RMS),A,33.7
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.3
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,27.3
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,16.57
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,13.0
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,16.93
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,45.9
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,69.8
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,56.8
905963,The Hawthornes Cherry Willingham,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,73.3
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,feeder,,L3 Active Power,kW,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,feeder,,L2 Active Power,kW,1.31
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,feeder,,L1 Active Power,kW,0.62
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,feeder,,N Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,feeder,,L2 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,feeder,,L1 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.75
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.19
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.33
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.3
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,28.4
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,18.26
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,17.52
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,17.17
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,48.5
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,77.3
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,74.2
905963,The Hawthornes Cherry Willingham,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,73.5
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,feeder,,L3 Active Power,kW,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,feeder,,L2 Active Power,kW,1.86
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,feeder,,L1 Active Power,kW,1.0
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,feeder,,N Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,feeder,,L2 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,feeder,,L1 Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.01
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.15
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.88
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.56
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,17.77
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,22.5
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,15.71
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,54.9
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,75.8
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,95.2
905963,The Hawthornes Cherry Willingham,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,68.7
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,feeder,,L3 Active Power,kW,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,feeder,,L2 Active Power,kW,2.32
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,feeder,,L1 Active Power,kW,0.66
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,feeder,,N Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,feeder,,L3 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,feeder,,L2 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,feeder,,L1 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.31
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,24.3
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,13.86
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,14.77
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,11.17
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,51.2
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,59.6
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,67.6
905963,The Hawthornes Cherry Willingham,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,53.1
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,feeder,,L3 Active Power,kW,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,feeder,,L2 Active Power,kW,1.22
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,feeder,,L1 Active Power,kW,0.56
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,feeder,,N Current (RMS),A,6.6
