Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,feeder,,L3 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,feeder,,L2 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,feeder,,L1 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.4
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.57
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (RMS),A,41.8
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.8
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,25.6
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,16.19
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,12.45
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,17.51
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,51.1
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,70.3
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,56.0
905963,The Hawthornes Cherry Willingham,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,76.8
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,feeder,,L3 Active Power,kW,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,feeder,,L2 Active Power,kW,0.5
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,feeder,,L1 Active Power,kW,0.57
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,feeder,,N Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,feeder,,L3 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,feeder,,L1 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.33
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.24
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.67
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (RMS),A,31.6
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,26.3
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,15.34
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,14.35
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,18.15
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,49.9
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,65.2
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,65.0
905963,The Hawthornes Cherry Willingham,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,78.8
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,feeder,,L3 Active Power,kW,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,feeder,,L2 Active Power,kW,0.45
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,feeder,,L1 Active Power,kW,0.79
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,feeder,,N Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,feeder,,L3 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,feeder,,L1 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.66
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.88
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (RMS),A,34.6
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.5
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,16.07
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,14.91
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,17.35
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,44.2
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,68.8
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,65.0
905963,The Hawthornes Cherry Willingham,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,75.2
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,feeder,,L3 Active Power,kW,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,feeder,,L2 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,feeder,,L1 Active Power,kW,0.5
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,feeder,,N Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,feeder,,L3 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,feeder,,L1 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.47
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.56
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.71
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (RMS),A,30.0
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.2
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,0.0
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,14.81
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,18.74
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,13.44
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,44.4
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,63.8
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,79.0
905963,The Hawthornes Cherry Willingham,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,58.7
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,feeder,,L3 Active Power,kW,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,feeder,,L2 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,feeder,,L1 Active Power,kW,0.65
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,feeder,,N Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,feeder,,L3 Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,feeder,,L2 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,feeder,,L1 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.02
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.87
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (RMS),A,29.0
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,22.5
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,12.93
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,15.34
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,14.48
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,43.3
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,55.9
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,66.0
905963,The Hawthornes Cherry Willingham,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,63.6
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,feeder,,L3 Active Power,kW,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,feeder,,L2 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,feeder,,L1 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,feeder,,N Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,feeder,,L3 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.17
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.02
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.14
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (RMS),A,37.8
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,25.3
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,12.44
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,9.9
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,19.06
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,58.0
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,53.8
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,45.0
905963,The Hawthornes Cherry Willingham,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,81.4
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,feeder,,L3 Active Power,kW,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,feeder,,L2 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,feeder,,L1 Active Power,kW,0.19
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,feeder,,N Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.6
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.14
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.82
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (RMS),A,30.5
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,12.88
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,12.18
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,18.6
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,48.6
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,55.3
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,53.9
905963,The Hawthornes Cherry Willingham,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,79.3
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,feeder,,L3 Active Power,kW,-2.24
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,feeder,,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,feeder,,L1 Active Power,kW,0.15
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,feeder,,N Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,feeder,,L3 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.21
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.08
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.03
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,28.0
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,12.57
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,18.35
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,15.65
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,41.9
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,54.7
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,77.8
905963,The Hawthornes Cherry Willingham,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,68.7
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,feeder,,L3 Active Power,kW,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,feeder,,L2 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,feeder,,L1 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,feeder,,N Current (RMS),A,5.2
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,feeder,,L3 Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,feeder,,L1 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
