Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.93
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.79
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.23
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.8
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.9
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,25.8
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,16.66
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,22.62
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,15.67
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,46.4
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,71.0
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,93.9
905963,The Hawthornes Cherry Willingham,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,68.9
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,feeder,,L3 Active Power,kW,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,feeder,,L2 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,feeder,,L1 Active Power,kW,1.05
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,feeder,,N Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,feeder,,L3 Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,feeder,,L2 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,feeder,,L1 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,23.9
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.46
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.18
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.05
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.8
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,16.93
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,23.02
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,18.18
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,43.5
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,71.5
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,95.5
905963,The Hawthornes Cherry Willingham,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,78.6
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,feeder,,L3 Active Power,kW,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,feeder,,L2 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,feeder,,L1 Active Power,kW,2.82
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,feeder,,N Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,feeder,,L3 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,feeder,,L1 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.56
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.72
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.01
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.4
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,28.0
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,13.96
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,20.16
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,25.66
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,49.9
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,60.6
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,84.6
905963,The Hawthornes Cherry Willingham,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,107.4
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,feeder,,L3 Active Power,kW,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,feeder,,L2 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,feeder,,L1 Active Power,kW,0.47
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,feeder,,N Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,feeder,,L3 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,feeder,,L1 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.43
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.46
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.48
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,24.3
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.1
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,28.0
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,12.22
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,17.87
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,21.47
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,41.7
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,53.5
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,75.9
905963,The Hawthornes Cherry Willingham,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,90.8
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,feeder,,L3 Active Power,kW,-1.58
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,feeder,,L2 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,feeder,,L1 Active Power,kW,0.22
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,feeder,,N Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,feeder,,L3 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.5
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.53
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.4
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.42
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,31.0
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.1
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,28.0
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,13.42
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,15.46
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,22.33
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,47.2
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,58.8
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,66.2
905963,The Hawthornes Cherry Willingham,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,94.9
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,feeder,,L3 Active Power,kW,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,feeder,,L2 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,feeder,,L1 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,feeder,,N Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,feeder,,L3 Current (RMS),A,5.3
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.31
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.75
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.39
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,30.1
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.7
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,15.39
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,17.61
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,15.56
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,51.0
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,66.0
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,76.1
905963,The Hawthornes Cherry Willingham,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,70.7
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,feeder,,L3 Active Power,kW,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,feeder,,L2 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,feeder,,L1 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,feeder,,N Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,feeder,,L3 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.05
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.12
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.17
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,28.0
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,10.35
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,20.22
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,14.79
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,48.0
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,46.4
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,85.5
905963,The Hawthornes Cherry Willingham,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,66.6
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,feeder,,L3 Active Power,kW,-2.75
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,feeder,,L2 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,feeder,,L1 Active Power,kW,0.76
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,feeder,,N Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,feeder,,L3 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,feeder,,L2 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,feeder,,L1 Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.11
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.2
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.98
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.68
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,28.9
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,26.7
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,10.11
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,14.05
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,13.56
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,48.7
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,46.4
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,62.8
905963,The Hawthornes Cherry Willingham,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,61.9
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,feeder,,L3 Active Power,kW,-2.76
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,feeder,,L2 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,feeder,,L1 Active Power,kW,0.2
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,feeder,,N Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,feeder,,L3 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.73
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.91
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.47
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,35.1
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.2
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,28.0
