Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,14.53
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,16.13
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,14.32
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,50.7
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,62.4
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,69.6
905963,The Hawthornes Cherry Willingham,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,63.8
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,feeder,,L3 Active Power,kW,-3.12
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,feeder,,L2 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,feeder,,L1 Active Power,kW,0.17
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,feeder,,N Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,feeder,,L3 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.47
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.25
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (RMS),A,37.3
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.7
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,28.0
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,14.2
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,14.49
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,13.32
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,50.3
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,60.2
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,62.4
905963,The Hawthornes Cherry Willingham,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,59.1
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,feeder,,L3 Active Power,kW,-1.61
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,feeder,,L2 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,feeder,,L1 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,feeder,,N Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,feeder,,L3 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,feeder,,L2 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.45
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.06
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.16
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (RMS),A,29.8
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,24.8
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,12.71
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,16.24
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,14.04
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,41.6
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,54.3
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,70.2
905963,The Hawthornes Cherry Willingham,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,62.0
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,feeder,,L3 Active Power,kW,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,feeder,,L2 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,feeder,,L1 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,feeder,,N Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.78
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (RMS),A,28.9
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,28.0
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,14.15
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,15.71
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,11.5
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,42.4
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,60.0
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,67.0
905963,The Hawthornes Cherry Willingham,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,52.9
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,feeder,,L3 Active Power,kW,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,feeder,,L2 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,feeder,,L1 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,feeder,,N Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,feeder,,L3 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.9
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.97
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,28.1
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,12.79
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,16.85
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,14.1
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,40.6
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,54.9
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,71.3
905963,The Hawthornes Cherry Willingham,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,63.7
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,feeder,,L3 Active Power,kW,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,feeder,,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,feeder,,L1 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,feeder,,N Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,feeder,,L3 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.2
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,22.9
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.91
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.88
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,28.1
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,12.04
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,20.76
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,12.63
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,49.3
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,52.8
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,87.9
905963,The Hawthornes Cherry Willingham,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,58.5
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.57
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,feeder,,L3 Active Power,kW,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,feeder,,L2 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,feeder,,L1 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,feeder,,N Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,feeder,,L3 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.75
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.63
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.5
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (RMS),A,29.1
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.3
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,28.1
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,17.32
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,16.15
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,18.97
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,49.4
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,73.0
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,68.8
905963,The Hawthornes Cherry Willingham,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,82.7
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,feeder,,L3 Active Power,kW,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,feeder,,L2 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,feeder,,L1 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,feeder,,N Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,feeder,,L3 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,feeder,,L1 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.14
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.57
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.29
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.9
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (RMS),A,40.2
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.8
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,28.1
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,24.96
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,14.51
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,18.13
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,71.0
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,104.9
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,63.1
905963,The Hawthornes Cherry Willingham,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,80.0
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,feeder,,L3 Active Power,kW,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,feeder,,L2 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,feeder,,L1 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,feeder,,N Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,feeder,,L3 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,feeder,,L2 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.39
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.53
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.43
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.2
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (RMS),A,32.8
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,28.1
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,25.41
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,14.75
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,18.39
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,71.1
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,105.9
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,64.1
905963,The Hawthornes Cherry Willingham,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,80.5
