Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,feeder,,L3 Active Power,kW,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,feeder,,L2 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,feeder,,L1 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,feeder,,N Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,feeder,,L3 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.04
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,25.2
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.17
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.15
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (RMS),A,38.1
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,28.2
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,22.7
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,14.62
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,16.71
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,72.6
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,94.8
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,65.6
905963,The Hawthornes Cherry Willingham,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,73.0
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,feeder,,L3 Active Power,kW,-3.85
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,feeder,,L2 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,feeder,,L1 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,feeder,,N Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,feeder,,L3 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.38
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.88
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.41
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (RMS),A,33.0
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.7
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,13.26
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,21.76
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,20.41
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,47.0
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,59.7
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,92.4
905963,The Hawthornes Cherry Willingham,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,87.7
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,feeder,,L3 Active Power,kW,-2.58
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,feeder,,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,feeder,,L1 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,feeder,,N Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,feeder,,L3 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.88
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.38
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.02
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.53
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.4
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,28.3
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,14.18
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,19.18
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,15.66
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,40.7
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,60.6
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,81.0
905963,The Hawthornes Cherry Willingham,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,68.0
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.57
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,feeder,,L3 Active Power,kW,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,feeder,,L2 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,feeder,,L1 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,feeder,,N Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.06
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.02
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.75
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.07
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (RMS),A,25.3
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.7
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,26.7
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,17.51
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,16.49
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,15.84
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,39.5
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,73.8
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,70.4
905963,The Hawthornes Cherry Willingham,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,68.5
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,feeder,,L3 Active Power,kW,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,feeder,,L2 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,feeder,,L1 Active Power,kW,1.09
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,feeder,,N Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,feeder,,L3 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,feeder,,L1 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.15
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.25
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,28.4
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,13.68
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,18.8
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,17.12
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,38.8
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,58.8
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,79.3
905963,The Hawthornes Cherry Willingham,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,74.8
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,feeder,,L3 Active Power,kW,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,feeder,,L2 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,feeder,,L1 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,feeder,,N Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,feeder,,L3 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.64
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,27.5
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.43
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.44
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.26
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.34
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,28.4
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,17.16
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,19.06
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,16.33
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,41.3
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,72.9
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,80.6
905963,The Hawthornes Cherry Willingham,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,72.0
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,feeder,,L3 Active Power,kW,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,feeder,,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,feeder,,L1 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,feeder,,N Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,feeder,,L3 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.4
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.16
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.12
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,24.4
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,11.02
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,13.98
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,14.85
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,40.4
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,48.2
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,60.2
905963,The Hawthornes Cherry Willingham,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,66.3
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,feeder,,L3 Active Power,kW,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,feeder,,L2 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,feeder,,L1 Active Power,kW,0.49
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,feeder,,N Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.55
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.63
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.52
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,11.51
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,13.7
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,13.67
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,37.4
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,50.4
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,61.5
905963,The Hawthornes Cherry Willingham,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,62.1
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,feeder,,L3 Active Power,kW,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,feeder,,L2 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,feeder,,L1 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,feeder,,N Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,feeder,,L2 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,8.5
