Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.15
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,10.03
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,11.88
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,10.18
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,32.2
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,43.5
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,51.2
905963,The Hawthornes Cherry Willingham,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,47.0
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,feeder,,L3 Active Power,kW,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,feeder,,L2 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,feeder,,L1 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,feeder,,N Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,feeder,,L2 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.27
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.63
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,28.6
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,12.05
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,11.34
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,11.08
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,35.0
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,51.2
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,49.6
905963,The Hawthornes Cherry Willingham,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,49.4
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,feeder,,L3 Active Power,kW,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,feeder,,L2 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,feeder,,L1 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,feeder,,N Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,feeder,,L2 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.34
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.58
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.85
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (RMS),A,24.9
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,28.6
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,14.43
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,8.43
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,11.01
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,43.6
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,60.4
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,37.1
905963,The Hawthornes Cherry Willingham,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,48.7
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,feeder,,L3 Active Power,kW,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,feeder,,L2 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,feeder,,L1 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.95
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.21
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,0.0
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,9.99
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,8.37
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,11.55
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,32.2
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,42.8
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,36.9
905963,The Hawthornes Cherry Willingham,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,50.6
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,feeder,,L3 Active Power,kW,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,feeder,,L2 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,feeder,,L1 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,feeder,,N Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,feeder,,L2 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,26.6
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,9.42
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,7.79
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,10.95
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,40.5
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,34.8
905963,The Hawthornes Cherry Willingham,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,49.0
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,feeder,,L3 Active Power,kW,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,feeder,,L2 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,feeder,,L1 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,feeder,,N Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,feeder,,L2 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,28.6
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,9.21
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,7.67
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,10.46
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,39.9
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,34.2
905963,The Hawthornes Cherry Willingham,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,47.4
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,feeder,,L3 Active Power,kW,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,feeder,,L2 Active Power,kW,0.62
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,feeder,,L1 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,feeder,,N Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,feeder,,L2 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.57
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,8.54
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,7.63
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,9.51
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,28.7
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,36.8
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,34.8
905963,The Hawthornes Cherry Willingham,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,43.5
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,feeder,,L3 Active Power,kW,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,feeder,,L2 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,feeder,,L1 Active Power,kW,0.23
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,feeder,,N Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,feeder,,L2 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.31
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,8.79
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,8.18
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,11.29
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,32.2
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,37.5
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,36.6
905963,The Hawthornes Cherry Willingham,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,51.9
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,feeder,,L3 Active Power,kW,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,feeder,,L2 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,feeder,,L1 Active Power,kW,0.23
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,feeder,,N Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
