Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.51
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,8.46
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,7.23
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,11.62
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,36.6
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,32.8
905963,The Hawthornes Cherry Willingham,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,52.0
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,feeder,,L3 Active Power,kW,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,feeder,,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,feeder,,L1 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,feeder,,N Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.8
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,25.7
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,8.58
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,7.53
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,11.62
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,30.9
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,36.8
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,34.0
905963,The Hawthornes Cherry Willingham,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,51.3
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,feeder,,L3 Active Power,kW,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,feeder,,L2 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,feeder,,L1 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,feeder,,N Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,feeder,,L1 Current (RMS),A,2.1
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.07
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,28.9
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,9.08
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,7.83
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,8.88
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,31.4
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,38.3
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,34.5
905963,The Hawthornes Cherry Willingham,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,42.1
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,feeder,,L3 Active Power,kW,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,feeder,,L2 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,feeder,,L1 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,8.88
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,8.29
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,7.98
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,30.7
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,37.8
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,35.8
905963,The Hawthornes Cherry Willingham,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,38.6
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,feeder,,L3 Active Power,kW,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,feeder,,L2 Active Power,kW,1.91
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,feeder,,L1 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,feeder,,N Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,feeder,,L2 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,5.6
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,10.06
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,8.99
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,7.79
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,31.5
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,42.8
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,39.2
905963,The Hawthornes Cherry Willingham,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,38.1
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,feeder,,L3 Active Power,kW,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,feeder,,L2 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,feeder,,L1 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,feeder,,N Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,feeder,,L2 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.39
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,9.63
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,7.61
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,8.21
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,30.1
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,40.5
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,39.0
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,feeder,,L3 Active Power,kW,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,feeder,,L2 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,feeder,,L1 Active Power,kW,0.21
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.35
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,9.55
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,7.36
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,8.38
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,41.1
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,33.1
905963,The Hawthornes Cherry Willingham,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,39.4
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,feeder,,L3 Active Power,kW,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,feeder,,L2 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,feeder,,L1 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,feeder,,N Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.43
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,8.6
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,6.94
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,8.11
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,29.7
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,37.3
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,32.8
905963,The Hawthornes Cherry Willingham,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,39.6
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,feeder,,L3 Active Power,kW,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,feeder,,L2 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,feeder,,L1 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,feeder,,N Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.8
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,10.85
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,6.92
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,8.0
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,34.6
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,46.4
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,32.2
905963,The Hawthornes Cherry Willingham,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,38.9
905963,The Hawthornes Cherry Willingham,2023-08-13 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
