Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
905963,The Hawthornes Cherry Willingham,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
905963,The Hawthornes Cherry Willingham,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
905963,The Hawthornes Cherry Willingham,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
905963,The Hawthornes Cherry Willingham,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
905963,The Hawthornes Cherry Willingham,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
905963,The Hawthornes Cherry Willingham,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
905963,The Hawthornes Cherry Willingham,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
905963,The Hawthornes Cherry Willingham,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
905963,The Hawthornes Cherry Willingham,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
905963,The Hawthornes Cherry Willingham,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
905963,The Hawthornes Cherry Willingham,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
905963,The Hawthornes Cherry Willingham,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
905963,The Hawthornes Cherry Willingham,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
905963,The Hawthornes Cherry Willingham,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,9.23
905963,The Hawthornes Cherry Willingham,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,7.54
905963,The Hawthornes Cherry Willingham,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,8.62
905963,The Hawthornes Cherry Willingham,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,30.1
905963,The Hawthornes Cherry Willingham,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,39.3
905963,The Hawthornes Cherry Willingham,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,40.1
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.24
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,feeder,,L3 Active Power,kW,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,feeder,,L2 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,feeder,,L1 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,feeder,,N Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,feeder,,L2 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,29.7
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,9.08
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,7.68
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,8.57
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,32.7
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,39.1
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,34.4
905963,The Hawthornes Cherry Willingham,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,40.8
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.24
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,feeder,,L3 Active Power,kW,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,feeder,,L2 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,feeder,,L1 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,feeder,,N Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,feeder,,L3 Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,29.8
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,9.02
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,8.03
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,9.1
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,39.1
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,35.6
905963,The Hawthornes Cherry Willingham,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,42.2
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.34
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,feeder,,L3 Active Power,kW,-2.42
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,feeder,,L2 Active Power,kW,0.22
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,feeder,,L1 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,feeder,,N Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,feeder,,L3 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,feeder,,L2 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,7.32
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,7.85
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,9.0
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,35.6
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,32.6
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,35.0
905963,The Hawthornes Cherry Willingham,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,42.2
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,feeder,,L3 Active Power,kW,-1.3
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,feeder,,L2 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,feeder,,L1 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,feeder,,N Current (RMS),A,5.2
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,feeder,,L3 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.25
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,8.74
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,8.79
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,8.75
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,32.8
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,37.9
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,39.4
905963,The Hawthornes Cherry Willingham,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,41.5
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,feeder,,L3 Active Power,kW,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,feeder,,L2 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,feeder,,L1 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.56
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,27.0
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,9.61
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,7.48
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,8.97
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,33.2
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,40.7
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,34.3
905963,The Hawthornes Cherry Willingham,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,42.3
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.36
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,feeder,,L3 Active Power,kW,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,feeder,,L2 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,feeder,,L1 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,feeder,,N Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,feeder,,L3 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.21
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,8.73
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,8.55
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,9.47
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,31.3
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,37.5
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,37.8
905963,The Hawthornes Cherry Willingham,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,44.0
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,feeder,,L3 Active Power,kW,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,feeder,,L2 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,feeder,,L1 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,feeder,,N Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,feeder,,L3 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.67
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,8.05
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,8.8
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,9.6
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,35.3
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,38.5
905963,The Hawthornes Cherry Willingham,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,44.8
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,feeder,,L3 Active Power,kW,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,feeder,,L2 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,feeder,,L1 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,feeder,,N Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,feeder,,L3 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
