Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,9.02
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,8.53
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,13.14
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,34.6
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,39.4
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,38.0
905963,The Hawthornes Cherry Willingham,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,57.5
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,feeder,,L3 Active Power,kW,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,feeder,,L2 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,feeder,,L1 Active Power,kW,0.22
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,feeder,,N Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,feeder,,L3 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,feeder,,L2 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.4
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.01
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,29.6
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,10.32
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,7.86
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,13.03
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,37.4
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,44.0
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,34.8
905963,The Hawthornes Cherry Willingham,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,57.3
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,feeder,,L3 Active Power,kW,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,feeder,,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,feeder,,L1 Active Power,kW,0.22
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.1
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,29.5
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,11.05
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,8.95
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,10.34
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,37.5
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,47.0
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,39.1
905963,The Hawthornes Cherry Willingham,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,48.5
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,feeder,,L3 Active Power,kW,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,feeder,,L2 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,feeder,,L1 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.59
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,46.6
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,33.6
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,8.99
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,8.39
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,20.81
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,57.0
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,39.1
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,37.8
905963,The Hawthornes Cherry Willingham,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,87.4
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,feeder,,L3 Active Power,kW,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,feeder,,L2 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,feeder,,L1 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,feeder,,N Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,feeder,,L3 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.01
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,48.3
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.3
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,33.6
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,9.2
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,8.79
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,21.22
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,59.1
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,39.9
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,39.7
905963,The Hawthornes Cherry Willingham,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,89.5
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,feeder,,L3 Active Power,kW,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,feeder,,L2 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,feeder,,L1 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,feeder,,N Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,feeder,,L3 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.97
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,34.9
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,33.6
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,9.27
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,9.05
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,18.73
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,51.9
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,39.6
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,40.2
905963,The Hawthornes Cherry Willingham,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,80.1
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,feeder,,L3 Active Power,kW,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,feeder,,L2 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,feeder,,L1 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,feeder,,N Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,feeder,,L3 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.3
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.26
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.52
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,33.6
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,8.95
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,11.72
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,13.38
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,37.3
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,38.4
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,50.1
905963,The Hawthornes Cherry Willingham,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,61.1
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,feeder,,L3 Active Power,kW,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,feeder,,L2 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,feeder,,L1 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,feeder,,N Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,feeder,,L3 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.45
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,33.7
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,9.37
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,11.3
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,11.8
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,35.7
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,40.4
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,48.6
905963,The Hawthornes Cherry Willingham,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,54.2
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,feeder,,L3 Active Power,kW,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,feeder,,L2 Active Power,kW,0.23
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,feeder,,L1 Active Power,kW,0.44
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,feeder,,N Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,feeder,,L3 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,33.8
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,9.65
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,13.33
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,11.81
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,36.2
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,41.6
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,56.6
